,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,
2021/1/1 1:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.4 ,1.5 ,1.5 ,10.9 ,10.7 ,1.05E-03,3.70E-04,1.10E-03,3.30E-04,
2021/1/1 2:00,17.3 ,17.0 ,17.2 ,17.1 ,17.2 ,17.4 ,1.5 ,1.5 ,10.9 ,10.7 ,8.60E-04,3.70E-04,8.50E-04,3.80E-04,
2021/1/1 3:00,17.3 ,17.0 ,17.2 ,17.1 ,17.2 ,17.4 ,1.5 ,1.5 ,10.8 ,10.7 ,1.05E-03,3.30E-04,1.15E-03,3.50E-04,
2021/1/1 4:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.9 ,10.7 ,9.10E-04,4.00E-04,1.02E-03,3.50E-04,
2021/1/1 5:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.6 ,8.10E-04,4.10E-04,1.14E-03,3.30E-04,
2021/1/1 6:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.7 ,6.60E-04,4.00E-04,9.60E-04,3.80E-04,
2021/1/1 7:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.6 ,6.40E-04,3.50E-04,1.08E-03,3.50E-04,
2021/1/1 8:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.6 ,1.11E-03,3.60E-04,1.15E-03,3.30E-04,
2021/1/1 9:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,9.40E-04,3.60E-04,1.22E-03,3.20E-04,
2021/1/1 10:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.6 ,1.10E-03,3.50E-04,9.80E-04,3.60E-04,
2021/1/1 11:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.4 ,1.5 ,1.5 ,10.8 ,10.6 ,1.13E-03,3.40E-04,1.01E-03,3.70E-04,
2021/1/1 12:00,17.3 ,16.9 ,17.2 ,17.1 ,17.1 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,9.00E-04,3.50E-04,1.20E-03,3.50E-04,
2021/1/1 13:00,17.2 ,17.0 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,1.00E-03,3.50E-04,8.60E-04,3.70E-04,
2021/1/1 14:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,1.02E-03,3.50E-04,1.05E-03,3.60E-04,
2021/1/1 15:00,17.2 ,17.0 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,7.80E-04,3.60E-04,1.27E-03,3.30E-04,
2021/1/1 16:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,6.30E-04,4.00E-04,1.11E-03,3.40E-04,
2021/1/1 17:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.8 ,10.6 ,1.05E-03,3.50E-04,9.80E-04,3.40E-04,
2021/1/1 18:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.7 ,10.6 ,9.80E-04,3.60E-04,1.02E-03,3.40E-04,
2021/1/1 19:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.7 ,10.6 ,1.04E-03,3.60E-04,1.07E-03,3.10E-04,
2021/1/1 20:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.7 ,10.6 ,8.50E-04,3.90E-04,9.20E-04,3.70E-04,
2021/1/1 21:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.7 ,10.5 ,1.01E-03,3.70E-04,1.08E-03,3.50E-04,
2021/1/1 22:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.6 ,10.5 ,1.04E-03,3.70E-04,1.24E-03,3.40E-04,
2021/1/1 23:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.6 ,10.5 ,8.80E-04,3.60E-04,1.09E-03,3.40E-04,
2021/1/2 0:00,17.2 ,16.9 ,17.0 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.6 ,10.5 ,9.40E-04,3.60E-04,1.15E-03,3.30E-04,
2021/1/2 1:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.6 ,10.5 ,1.03E-03,3.60E-04,1.06E-03,3.10E-04,
2021/1/2 2:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.3 ,1.5 ,1.5 ,10.6 ,10.4 ,1.16E-03,3.50E-04,1.41E-03,3.20E-04,
2021/1/2 3:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.2 ,1.5 ,1.5 ,10.6 ,10.5 ,9.40E-04,3.80E-04,1.09E-03,3.60E-04,
2021/1/2 4:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.2 ,1.5 ,1.5 ,10.6 ,10.4 ,6.80E-04,3.70E-04,1.04E-03,3.40E-04,
2021/1/2 5:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.2 ,1.5 ,1.5 ,10.6 ,10.3 ,9.20E-04,3.90E-04,1.38E-03,3.20E-04,
2021/1/2 6:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.2 ,1.5 ,1.5 ,10.5 ,10.4 ,8.20E-04,3.70E-04,1.08E-03,3.40E-04,
2021/1/2 7:00,17.1 ,16.8 ,17.0 ,16.9 ,17.0 ,17.2 ,1.5 ,1.5 ,10.5 ,10.5 ,8.40E-04,3.60E-04,1.00E-03,3.60E-04,
2021/1/2 8:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,9.40E-04,3.90E-04,9.80E-04,3.70E-04,
2021/1/2 9:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,8.70E-04,4.00E-04,9.30E-04,3.40E-04,
2021/1/2 10:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,9.10E-04,4.10E-04,1.02E-03,3.20E-04,
2021/1/2 11:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,9.50E-04,3.80E-04,1.08E-03,3.50E-04,
2021/1/2 12:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,8.10E-04,3.80E-04,1.21E-03,3.50E-04,
2021/1/2 13:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,8.40E-04,3.70E-04,1.14E-03,3.60E-04,
2021/1/2 14:00,17.1 ,16.7 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,1.20E-03,3.60E-04,7.60E-04,3.80E-04,
2021/1/2 15:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,8.60E-04,3.60E-04,1.16E-03,3.10E-04,
2021/1/2 16:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,1.22E-03,4.00E-04,1.17E-03,3.40E-04,
2021/1/2 17:00,17.1 ,16.7 ,17.0 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,8.40E-04,4.00E-04,9.90E-04,3.40E-04,
2021/1/2 18:00,17.0 ,16.7 ,16.9 ,16.9 ,16.9 ,17.2 ,1.5 ,1.5 ,10.5 ,10.3 ,1.01E-03,3.80E-04,1.37E-03,3.40E-04,
2021/1/2 19:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.4 ,10.3 ,9.30E-04,3.50E-04,8.60E-04,3.40E-04,
2021/1/2 20:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.4 ,10.2 ,1.07E-03,3.30E-04,1.01E-03,3.50E-04,
2021/1/2 21:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.4 ,10.2 ,8.30E-04,3.60E-04,1.15E-03,3.30E-04,
2021/1/2 22:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.4 ,10.2 ,1.19E-03,3.70E-04,1.55E-03,3.20E-04,
2021/1/2 23:00,17.0 ,16.7 ,16.9 ,16.8 ,16.9 ,17.2 ,1.5 ,1.5 ,10.3 ,10.1 ,8.10E-04,3.90E-04,1.09E-03,3.40E-04,
2021/1/3 0:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.2 ,1.03E-03,3.70E-04,8.20E-04,3.60E-04,
2021/1/3 1:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.1 ,1.24E-03,3.50E-04,1.24E-03,3.30E-04,
2021/1/3 2:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.1 ,1.21E-03,3.40E-04,1.05E-03,3.30E-04,
2021/1/3 3:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.1 ,9.90E-04,3.70E-04,8.90E-04,3.40E-04,
2021/1/3 4:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.1 ,9.90E-04,3.50E-04,1.10E-03,3.50E-04,
2021/1/3 5:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.3 ,10.1 ,1.09E-03,3.50E-04,1.13E-03,3.30E-04,
2021/1/3 6:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.2 ,10.0 ,1.05E-03,3.90E-04,1.17E-03,3.30E-04,
2021/1/3 7:00,17.0 ,16.7 ,16.8 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.2 ,10.0 ,6.10E-04,4.00E-04,1.17E-03,3.30E-04,
2021/1/3 8:00,17.0 ,16.6 ,16.8 ,16.8 ,16.8 ,17.1 ,1.5 ,1.5 ,10.1 ,10.0 ,7.80E-04,3.60E-04,1.18E-03,3.20E-04,
2021/1/3 9:00,17.0 ,16.6 ,16.8 ,16.8 ,16.8 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,9.40E-04,3.60E-04,8.40E-04,3.40E-04,
2021/1/3 10:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,1.05E-03,3.60E-04,8.10E-04,3.60E-04,
2021/1/3 11:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,9.00E-04,3.90E-04,1.42E-03,3.00E-04,
2021/1/3 12:00,17.0 ,16.6 ,16.8 ,16.7 ,16.8 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,1.17E-03,3.50E-04,1.10E-03,3.30E-04,
2021/1/3 13:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,8.70E-04,3.50E-04,9.70E-04,3.50E-04,
2021/1/3 14:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,9.30E-04,3.80E-04,1.05E-03,3.50E-04,
2021/1/3 15:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.1 ,1.10E-03,3.50E-04,9.40E-04,3.40E-04,
2021/1/3 16:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.1 ,8.10E-04,3.60E-04,1.22E-03,3.50E-04,
2021/1/3 17:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,1.16E-03,3.80E-04,1.19E-03,3.10E-04,
2021/1/3 18:00,16.9 ,16.6 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,8.70E-04,3.90E-04,1.32E-03,3.10E-04,
2021/1/3 19:00,16.9 ,16.5 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.5 ,10.2 ,10.0 ,7.50E-04,3.90E-04,1.04E-03,3.10E-04,
2021/1/3 20:00,16.9 ,16.5 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,9.60E-04,3.70E-04,1.08E-03,3.60E-04,
2021/1/3 21:00,16.9 ,16.5 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,8.80E-04,3.40E-04,1.01E-03,3.50E-04,
2021/1/3 22:00,16.9 ,16.5 ,16.7 ,16.7 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,9.60E-04,3.80E-04,1.13E-03,3.50E-04,
2021/1/3 23:00,16.9 ,16.5 ,16.7 ,16.6 ,16.6 ,17.0 ,1.5 ,1.5 ,10.1 ,9.9 ,9.20E-04,4.00E-04,1.09E-03,3.60E-04,
2021/1/4 0:00,16.8 ,16.5 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,9.90E-04,3.90E-04,1.06E-03,3.30E-04,
2021/1/4 1:00,16.9 ,16.5 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,10.0 ,1.00E-03,3.60E-04,1.38E-03,3.40E-04,
2021/1/4 2:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,9.8 ,1.22E-03,3.70E-04,1.25E-03,3.40E-04,
2021/1/4 3:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,17.0 ,1.5 ,1.5 ,10.0 ,9.9 ,9.50E-04,3.50E-04,1.07E-03,3.40E-04,
2021/1/4 4:00,16.8 ,16.5 ,16.7 ,16.6 ,16.7 ,17.0 ,1.5 ,1.5 ,10.1 ,9.9 ,9.40E-04,3.50E-04,9.70E-04,3.50E-04,
2021/1/4 5:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,9.8 ,8.70E-04,3.60E-04,1.15E-03,3.40E-04,
2021/1/4 6:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,7.30E-04,3.60E-04,8.60E-04,3.50E-04,
2021/1/4 7:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.8 ,7.50E-04,3.50E-04,9.80E-04,3.50E-04,
2021/1/4 8:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.8 ,7.10E-04,4.00E-04,8.80E-04,3.60E-04,
2021/1/4 9:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,1.05E-03,3.80E-04,1.03E-03,3.10E-04,
2021/1/4 10:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.8 ,1.03E-03,3.40E-04,8.60E-04,3.60E-04,
2021/1/4 11:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.8 ,6.40E-04,3.80E-04,1.03E-03,3.40E-04,
2021/1/4 12:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,1.02E-03,3.90E-04,1.04E-03,3.30E-04,
2021/1/4 13:00,16.8 ,16.4 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,10.0 ,8.00E-04,3.60E-04,1.03E-03,3.50E-04,
2021/1/4 14:00,16.8 ,16.4 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,9.9 ,1.07E-03,3.80E-04,1.08E-03,3.40E-04,
2021/1/4 15:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,10.0 ,1.10E-03,3.50E-04,1.38E-03,3.30E-04,
2021/1/4 16:00,16.8 ,16.4 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,10.0 ,8.50E-04,3.90E-04,1.25E-03,3.50E-04,
2021/1/4 17:00,16.8 ,16.5 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,9.9 ,1.45E-03,3.80E-04,1.32E-03,3.40E-04,
2021/1/4 18:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,10.0 ,8.50E-04,4.00E-04,1.17E-03,3.40E-04,
2021/1/4 19:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.1 ,9.9 ,1.02E-03,3.40E-04,1.12E-03,3.30E-04,
2021/1/4 20:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,1.00E-03,3.50E-04,1.09E-03,3.60E-04,
2021/1/4 21:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,7.70E-04,3.60E-04,1.10E-03,3.40E-04,
2021/1/4 22:00,16.8 ,16.4 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,9.50E-04,3.90E-04,1.05E-03,3.20E-04,
2021/1/4 23:00,16.8 ,16.4 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.24E-03,3.50E-04,9.50E-04,3.50E-04,
2021/1/5 0:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,1.16E-03,3.40E-04,1.03E-03,3.30E-04,
2021/1/5 1:00,16.8 ,16.4 ,16.6 ,16.6 ,16.6 ,16.9 ,1.5 ,1.5 ,10.0 ,9.9 ,7.30E-04,3.90E-04,9.70E-04,3.60E-04,
2021/1/5 2:00,16.7 ,16.4 ,16.6 ,16.5 ,16.6 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,7.60E-04,3.60E-04,1.28E-03,3.60E-04,
2021/1/5 3:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.01E-03,3.80E-04,1.00E-03,3.40E-04,
2021/1/5 4:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.03E-03,3.70E-04,1.15E-03,3.20E-04,
2021/1/5 5:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.03E-03,3.80E-04,1.04E-03,3.50E-04,
2021/1/5 6:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.8 ,9.40E-04,3.90E-04,1.22E-03,3.60E-04,
2021/1/5 7:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.03E-03,3.90E-04,1.16E-03,3.50E-04,
2021/1/5 8:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.8 ,1.01E-03,3.80E-04,1.24E-03,3.50E-04,
2021/1/5 9:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,8.80E-04,3.40E-04,1.07E-03,3.40E-04,
2021/1/5 10:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.8 ,-,-,8.80E-04,3.40E-04,
2021/1/5 11:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,-,-,1.01E-03,3.60E-04,
2021/1/5 12:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.8 ,9.60E-04,3.70E-04,1.15E-03,3.20E-04,
2021/1/5 13:00,16.7 ,16.4 ,16.5 ,16.5 ,16.5 ,16.8 ,1.5 ,1.5 ,10.0 ,9.9 ,1.02E-03,3.30E-04,1.14E-03,3.50E-04,
2021/1/5 14:00,16.7 ,16.4 ,16.5 ,16.5 ,16.5 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,1.00E-03,3.50E-04,9.20E-04,3.80E-04,
2021/1/5 15:00,16.6 ,16.3 ,16.5 ,16.5 ,16.5 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,6.80E-04,3.90E-04,1.16E-03,3.20E-04,
2021/1/5 16:00,16.6 ,16.3 ,16.5 ,16.4 ,16.5 ,16.7 ,1.5 ,1.5 ,10.1 ,9.9 ,8.20E-04,4.00E-04,1.23E-03,3.30E-04,
2021/1/5 17:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,7.90E-04,3.60E-04,1.14E-03,3.60E-04,
2021/1/5 18:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,8.80E-04,3.90E-04,1.23E-03,3.40E-04,
2021/1/5 19:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,10.0 ,1.00E-03,3.70E-04,1.25E-03,3.20E-04,
2021/1/5 20:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.1 ,9.8 ,1.00E-03,3.70E-04,7.50E-04,3.50E-04,
2021/1/5 21:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.1 ,9.9 ,9.90E-04,3.60E-04,9.00E-04,3.30E-04,
2021/1/5 22:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.1 ,9.8 ,1.09E-03,3.70E-04,1.16E-03,3.30E-04,
2021/1/5 23:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,8.50E-04,4.00E-04,8.10E-04,3.50E-04,
2021/1/6 0:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,9.90E-04,3.70E-04,1.27E-03,3.10E-04,
2021/1/6 1:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.1 ,9.9 ,1.19E-03,3.50E-04,1.08E-03,3.40E-04,
2021/1/6 2:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.9 ,1.06E-03,3.60E-04,1.00E-03,3.50E-04,
2021/1/6 3:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,1.11E-03,3.50E-04,1.23E-03,3.50E-04,
2021/1/6 4:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,8.90E-04,4.10E-04,9.10E-04,3.70E-04,
2021/1/6 5:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,8.10E-04,3.70E-04,9.50E-04,3.60E-04,
2021/1/6 6:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,9.40E-04,3.40E-04,1.06E-03,3.40E-04,
2021/1/6 7:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,9.9 ,9.8 ,1.13E-03,3.70E-04,1.09E-03,3.60E-04,
2021/1/6 8:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,10.0 ,9.8 ,9.30E-04,3.70E-04,1.07E-03,3.20E-04,
2021/1/6 9:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,9.9 ,9.8 ,9.00E-04,3.80E-04,1.18E-03,3.40E-04,
2021/1/6 10:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,9.9 ,9.8 ,1.07E-03,3.40E-04,1.10E-03,3.40E-04,
2021/1/6 11:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.7 ,1.5 ,1.5 ,9.8 ,9.8 ,1.10E-03,3.60E-04,1.18E-03,3.40E-04,
2021/1/6 12:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.8 ,9.30E-04,3.90E-04,9.10E-04,3.80E-04,
2021/1/6 13:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.8 ,1.23E-03,3.30E-04,1.06E-03,3.20E-04,
2021/1/6 14:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.7 ,9.80E-04,3.80E-04,9.70E-04,3.50E-04,
2021/1/6 15:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.7 ,9.30E-04,3.70E-04,9.40E-04,3.30E-04,
2021/1/6 16:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.8 ,6.10E-04,3.70E-04,9.40E-04,3.50E-04,
2021/1/6 17:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.8 ,9.60E-04,3.90E-04,1.13E-03,3.40E-04,
2021/1/6 18:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.7 ,1.14E-03,3.50E-04,1.13E-03,3.60E-04,
2021/1/6 19:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.9 ,9.8 ,8.40E-04,3.80E-04,1.15E-03,3.60E-04,
2021/1/6 20:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,8.90E-04,3.70E-04,1.10E-03,3.40E-04,
2021/1/6 21:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.9 ,9.7 ,8.50E-04,3.90E-04,1.08E-03,3.50E-04,
2021/1/6 22:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.6 ,1.5 ,1.5 ,9.8 ,9.6 ,7.90E-04,3.70E-04,1.23E-03,3.50E-04,
2021/1/6 23:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.00E-03,3.60E-04,1.23E-03,3.40E-04,
2021/1/7 0:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.20E-03,3.70E-04,8.50E-04,3.40E-04,
2021/1/7 1:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,7.40E-04,3.70E-04,1.11E-03,3.50E-04,
2021/1/7 2:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.10E-03,3.90E-04,1.07E-03,3.40E-04,
2021/1/7 3:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.15E-03,3.60E-04,9.80E-04,3.60E-04,
2021/1/7 4:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.05E-03,3.70E-04,1.15E-03,3.20E-04,
2021/1/7 5:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.13E-03,3.50E-04,1.00E-03,3.50E-04,
2021/1/7 6:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,8.40E-04,3.60E-04,1.07E-03,3.40E-04,
2021/1/7 7:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,8.70E-04,3.70E-04,1.39E-03,3.40E-04,
2021/1/7 8:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.04E-03,3.60E-04,9.40E-04,3.30E-04,
2021/1/7 9:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.08E-03,3.80E-04,1.24E-03,3.40E-04,
2021/1/7 10:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,9.70E-04,3.70E-04,9.30E-04,3.50E-04,
2021/1/7 11:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,9.50E-04,3.60E-04,9.90E-04,3.40E-04,
2021/1/7 12:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,8.30E-04,4.00E-04,1.31E-03,3.20E-04,
2021/1/7 13:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,9.50E-04,3.70E-04,9.30E-04,3.50E-04,
2021/1/7 14:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,6.80E-04,3.70E-04,1.08E-03,3.10E-04,
2021/1/7 15:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,9.90E-04,3.90E-04,1.01E-03,3.60E-04,
2021/1/7 16:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.4 ,1.5 ,10.1 ,9.8 ,8.40E-04,3.50E-04,1.01E-03,3.30E-04,
2021/1/7 17:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.9 ,9.7 ,8.60E-04,3.50E-04,1.05E-03,3.30E-04,
2021/1/7 18:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.9 ,9.7 ,8.70E-04,3.70E-04,1.08E-03,3.10E-04,
2021/1/7 19:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.9 ,9.8 ,9.50E-04,3.40E-04,9.90E-04,3.80E-04,
2021/1/7 20:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.9 ,9.8 ,9.00E-04,3.60E-04,1.03E-03,3.60E-04,
2021/1/7 21:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,1.03E-03,3.90E-04,1.25E-03,3.60E-04,
2021/1/7 22:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.7 ,1.06E-03,3.60E-04,1.13E-03,3.30E-04,
2021/1/7 23:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.10E-03,3.50E-04,1.12E-03,3.40E-04,
2021/1/8 0:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,1.00E-03,3.90E-04,1.11E-03,3.50E-04,
2021/1/8 1:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,9.70E-04,3.50E-04,1.02E-03,3.50E-04,
2021/1/8 2:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.8 ,9.6 ,9.30E-04,3.80E-04,1.07E-03,3.60E-04,
2021/1/8 3:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.7 ,9.6 ,4.90E-04,4.00E-04,9.60E-04,3.40E-04,
2021/1/8 4:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.4 ,1.5 ,9.7 ,9.5 ,9.20E-04,3.30E-04,1.12E-03,3.40E-04,
2021/1/8 5:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.7 ,9.5 ,9.50E-04,3.90E-04,8.80E-04,3.60E-04,
2021/1/8 6:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.4 ,1.5 ,9.6 ,9.5 ,9.90E-04,3.80E-04,1.24E-03,3.30E-04,
2021/1/8 7:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.5 ,1.5 ,1.5 ,9.6 ,9.5 ,7.30E-04,4.00E-04,1.07E-03,3.60E-04,
2021/1/8 8:00,16.3 ,16.1 ,16.2 ,16.1 ,16.2 ,16.4 ,1.5 ,1.5 ,9.6 ,9.4 ,9.90E-04,3.50E-04,9.80E-04,3.20E-04,
2021/1/8 9:00,16.3 ,16.1 ,16.3 ,16.1 ,16.2 ,16.4 ,1.4 ,1.5 ,9.6 ,9.4 ,8.80E-04,3.40E-04,1.05E-03,3.50E-04,
2021/1/8 10:00,16.3 ,16.1 ,16.2 ,16.1 ,16.2 ,16.4 ,1.5 ,1.5 ,9.6 ,9.4 ,9.70E-04,3.50E-04,9.60E-04,3.60E-04,
2021/1/8 11:00,16.4 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.4 ,1.5 ,9.6 ,9.4 ,7.20E-04,4.00E-04,9.00E-04,3.60E-04,
2021/1/8 12:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.5 ,9.6 ,9.4 ,8.30E-04,4.10E-04,1.13E-03,3.50E-04,
2021/1/8 13:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.4 ,1.5 ,9.6 ,9.4 ,9.90E-04,4.00E-04,1.02E-03,3.60E-04,
2021/1/8 14:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.4 ,1.5 ,1.5 ,9.6 ,9.4 ,7.80E-04,3.60E-04,8.50E-04,3.60E-04,
2021/1/8 15:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.4 ,1.5 ,9.6 ,9.4 ,9.50E-04,3.80E-04,9.90E-04,3.60E-04,
2021/1/8 16:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.6 ,1.6 ,9.6 ,9.3 ,9.90E-04,3.80E-04,1.16E-03,3.50E-04,
2021/1/8 17:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.5 ,9.6 ,9.4 ,1.03E-03,3.80E-04,8.60E-04,3.50E-04,
2021/1/8 18:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.3 ,1.5 ,1.5 ,9.5 ,9.3 ,8.40E-04,3.80E-04,1.11E-03,3.50E-04,
2021/1/8 19:00,16.2 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.5 ,9.5 ,9.3 ,1.08E-03,3.80E-04,1.00E-03,3.60E-04,
2021/1/8 20:00,16.2 ,15.9 ,16.1 ,16.0 ,16.1 ,16.3 ,1.5 ,1.5 ,9.5 ,9.3 ,1.04E-03,4.00E-04,9.90E-04,3.50E-04,
2021/1/8 21:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.5 ,9.3 ,9.80E-04,3.60E-04,1.45E-03,3.40E-04,
2021/1/8 22:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.5 ,9.3 ,8.10E-04,3.90E-04,9.40E-04,3.70E-04,
2021/1/8 23:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.4 ,9.2 ,1.03E-03,3.50E-04,1.10E-03,3.50E-04,
2021/1/9 0:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.4 ,9.3 ,8.00E-04,3.90E-04,1.02E-03,3.50E-04,
2021/1/9 1:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.4 ,9.1 ,9.90E-04,3.70E-04,1.15E-03,3.30E-04,
2021/1/9 2:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.4 ,9.1 ,8.80E-04,4.00E-04,9.40E-04,3.60E-04,
2021/1/9 3:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.3 ,9.1 ,8.20E-04,3.90E-04,1.35E-03,3.50E-04,
2021/1/9 4:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.3 ,1.5 ,1.5 ,9.3 ,9.1 ,8.60E-04,4.00E-04,1.06E-03,3.60E-04,
2021/1/9 5:00,16.2 ,15.8 ,16.0 ,15.9 ,16.0 ,16.3 ,1.5 ,1.5 ,9.3 ,9.1 ,1.03E-03,3.90E-04,7.80E-04,3.50E-04,
2021/1/9 6:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.3 ,1.5 ,1.5 ,9.3 ,9.1 ,8.10E-04,4.00E-04,1.20E-03,3.50E-04,
2021/1/9 7:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.3 ,1.5 ,1.5 ,9.2 ,9.1 ,9.60E-04,4.00E-04,1.23E-03,3.00E-04,
2021/1/9 8:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.3 ,1.5 ,1.5 ,9.3 ,9.0 ,1.01E-03,3.40E-04,1.00E-03,3.70E-04,
2021/1/9 9:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.2 ,9.1 ,9.10E-04,3.90E-04,1.29E-03,3.40E-04,
2021/1/9 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.2 ,9.0 ,1.15E-03,3.80E-04,1.05E-03,3.50E-04,
2021/1/9 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.3 ,9.0 ,1.09E-03,3.70E-04,1.02E-03,3.80E-04,
2021/1/9 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.2 ,9.0 ,9.90E-04,3.80E-04,1.10E-03,3.60E-04,
2021/1/9 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.2 ,9.0 ,7.30E-04,3.90E-04,1.13E-03,3.40E-04,
2021/1/9 14:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,16.2 ,1.5 ,1.5 ,9.2 ,9.0 ,6.40E-04,4.00E-04,1.21E-03,3.50E-04,
2021/1/9 15:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.2 ,9.0 ,8.80E-04,4.00E-04,1.22E-03,3.10E-04,
2021/1/9 16:00,16.0 ,15.7 ,15.9 ,15.8 ,15.9 ,16.1 ,1.5 ,1.5 ,9.2 ,9.0 ,6.40E-04,3.90E-04,7.70E-04,3.70E-04,
2021/1/9 17:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,9.0 ,7.20E-04,4.00E-04,9.70E-04,3.40E-04,
2021/1/9 18:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,9.0 ,8.00E-04,4.10E-04,9.60E-04,3.40E-04,
2021/1/9 19:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,9.0 ,8.70E-04,4.00E-04,8.10E-04,3.60E-04,
2021/1/9 20:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,9.0 ,8.90E-04,3.70E-04,1.11E-03,3.40E-04,
2021/1/9 21:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,9.0 ,8.40E-04,4.00E-04,9.40E-04,3.50E-04,
2021/1/9 22:00,16.0 ,15.6 ,15.8 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.1 ,8.9 ,7.40E-04,3.80E-04,8.60E-04,3.50E-04,
2021/1/9 23:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,8.00E-04,3.90E-04,9.50E-04,3.60E-04,
2021/1/10 0:00,16.0 ,15.6 ,15.8 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,8.30E-04,4.00E-04,1.05E-03,3.40E-04,
2021/1/10 1:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,9.00E-04,3.80E-04,9.50E-04,3.80E-04,
2021/1/10 2:00,15.9 ,15.6 ,15.8 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,1.01E-03,3.50E-04,1.02E-03,3.60E-04,
2021/1/10 3:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,8.20E-04,3.80E-04,9.60E-04,3.60E-04,
2021/1/10 4:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.1 ,1.5 ,1.5 ,9.0 ,8.8 ,1.10E-03,3.80E-04,1.03E-03,3.50E-04,
2021/1/10 5:00,15.9 ,15.6 ,15.8 ,15.7 ,15.8 ,16.1 ,1.5 ,1.5 ,9.0 ,8.7 ,7.80E-04,3.80E-04,9.80E-04,3.70E-04,
2021/1/10 6:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,8.50E-04,4.20E-04,1.25E-03,3.20E-04,
2021/1/10 7:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,8.80E-04,3.90E-04,1.18E-03,3.50E-04,
2021/1/10 8:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.1 ,1.5 ,1.5 ,8.9 ,8.6 ,1.05E-03,3.80E-04,1.04E-03,3.30E-04,
2021/1/10 9:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.8 ,8.7 ,9.60E-04,3.40E-04,1.15E-03,3.50E-04,
2021/1/10 10:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.8 ,8.6 ,8.90E-04,3.70E-04,1.32E-03,3.30E-04,
2021/1/10 11:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,1.14E-03,3.60E-04,1.02E-03,3.70E-04,
2021/1/10 12:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.6 ,7.40E-04,3.90E-04,1.14E-03,3.70E-04,
2021/1/10 13:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,9.70E-04,3.70E-04,1.19E-03,3.50E-04,
2021/1/10 14:00,15.9 ,15.5 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.6 ,1.09E-03,3.60E-04,1.37E-03,3.30E-04,
2021/1/10 15:00,15.9 ,15.5 ,15.8 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.8 ,8.7 ,9.70E-04,3.80E-04,9.20E-04,3.60E-04,
2021/1/10 16:00,15.9 ,15.5 ,15.7 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.8 ,9.90E-04,3.90E-04,9.90E-04,3.70E-04,
2021/1/10 17:00,15.9 ,15.5 ,15.7 ,15.6 ,15.7 ,15.9 ,1.5 ,1.5 ,8.9 ,8.6 ,9.40E-04,3.80E-04,1.08E-03,3.50E-04,
2021/1/10 18:00,15.9 ,15.5 ,15.7 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,1.07E-03,3.20E-04,1.03E-03,3.40E-04,
2021/1/10 19:00,15.9 ,15.5 ,15.7 ,15.7 ,15.7 ,16.0 ,1.5 ,1.5 ,8.9 ,8.7 ,1.12E-03,3.80E-04,9.80E-04,3.20E-04,
2021/1/10 20:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,9.70E-04,3.90E-04,1.04E-03,3.40E-04,
2021/1/10 21:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,1.01E-03,3.80E-04,1.00E-03,3.70E-04,
2021/1/10 22:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,1.09E-03,3.70E-04,1.28E-03,3.50E-04,
2021/1/10 23:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,1.01E-03,3.90E-04,9.90E-04,3.50E-04,
2021/1/11 0:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,1.05E-03,3.80E-04,1.09E-03,3.40E-04,
2021/1/11 1:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,8.60E-04,3.90E-04,1.05E-03,3.40E-04,
2021/1/11 2:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,8.50E-04,3.80E-04,8.20E-04,3.70E-04,
2021/1/11 3:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.7 ,8.6 ,8.20E-04,4.10E-04,1.03E-03,3.30E-04,
2021/1/11 4:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.6 ,9.90E-04,3.90E-04,9.40E-04,3.30E-04,
2021/1/11 5:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.8 ,8.5 ,6.90E-04,3.90E-04,1.14E-03,3.30E-04,
2021/1/11 6:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.7 ,8.5 ,9.30E-04,3.90E-04,1.08E-03,3.50E-04,
2021/1/11 7:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.7 ,8.5 ,1.21E-03,3.80E-04,1.14E-03,3.50E-04,
2021/1/11 8:00,15.8 ,15.4 ,15.7 ,15.6 ,15.6 ,15.9 ,1.5 ,1.5 ,8.6 ,8.5 ,9.60E-04,3.80E-04,1.07E-03,3.50E-04,
2021/1/11 9:00,15.7 ,15.4 ,15.6 ,15.5 ,15.6 ,15.8 ,1.5 ,1.5 ,8.6 ,8.5 ,1.09E-03,3.80E-04,1.03E-03,3.60E-04,
2021/1/11 10:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,9.70E-04,3.70E-04,1.08E-03,3.50E-04,
2021/1/11 11:00,15.8 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,1.09E-03,3.40E-04,1.19E-03,3.30E-04,
2021/1/11 12:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,8.40E-04,3.80E-04,9.50E-04,3.50E-04,
2021/1/11 13:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.6 ,6.50E-04,3.70E-04,1.19E-03,3.30E-04,
2021/1/11 14:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.8 ,8.5 ,1.22E-03,3.70E-04,1.24E-03,3.50E-04,
2021/1/11 15:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.8 ,8.5 ,8.50E-04,4.00E-04,1.08E-03,3.50E-04,
2021/1/11 16:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.6 ,9.00E-04,3.70E-04,1.03E-03,3.50E-04,
2021/1/11 17:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.8 ,8.5 ,9.90E-04,3.80E-04,1.02E-03,3.70E-04,
2021/1/11 18:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.6 ,1.04E-03,3.90E-04,9.60E-04,3.50E-04,
2021/1/11 19:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.6 ,1.14E-03,3.40E-04,9.10E-04,3.60E-04,
2021/1/11 20:00,15.6 ,15.4 ,15.5 ,15.4 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,1.08E-03,3.50E-04,1.26E-03,3.30E-04,
2021/1/11 21:00,15.7 ,15.3 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,7.10E-04,3.60E-04,1.37E-03,3.30E-04,
2021/1/11 22:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.6 ,1.00E-03,3.60E-04,9.80E-04,3.70E-04,
2021/1/11 23:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,9.50E-04,4.00E-04,9.80E-04,3.60E-04,
2021/1/12 0:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,1.19E-03,3.70E-04,1.02E-03,3.70E-04,
2021/1/12 1:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.6 ,8.5 ,9.90E-04,3.80E-04,1.11E-03,3.60E-04,
2021/1/12 2:00,15.6 ,15.3 ,15.5 ,15.4 ,15.5 ,15.8 ,1.5 ,1.5 ,8.6 ,8.5 ,9.70E-04,3.80E-04,1.00E-03,3.50E-04,
2021/1/12 3:00,15.7 ,15.4 ,15.5 ,15.4 ,15.5 ,15.7 ,1.5 ,1.5 ,8.6 ,8.5 ,8.80E-04,4.00E-04,1.28E-03,3.40E-04,
2021/1/12 4:00,15.7 ,15.3 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.7 ,8.5 ,1.16E-03,3.80E-04,1.15E-03,3.60E-04,
2021/1/12 5:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.6 ,8.5 ,1.03E-03,3.60E-04,1.11E-03,3.60E-04,
2021/1/12 6:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.7 ,1.5 ,1.5 ,8.6 ,8.5 ,4.90E-04,4.20E-04,1.09E-03,3.60E-04,
2021/1/12 7:00,15.7 ,15.4 ,15.5 ,15.4 ,15.5 ,15.7 ,1.5 ,1.5 ,8.6 ,8.5 ,1.09E-03,3.80E-04,9.40E-04,3.50E-04,
2021/1/12 8:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.6 ,8.5 ,1.05E-03,3.70E-04,1.23E-03,3.50E-04,
2021/1/12 9:00,15.6 ,15.3 ,15.5 ,15.5 ,15.5 ,15.8 ,1.5 ,1.5 ,8.6 ,8.4 ,9.20E-04,3.30E-04,1.13E-03,3.60E-04,
2021/1/12 10:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.6 ,8.4 ,1.50E-03,3.60E-04,1.16E-03,3.40E-04,
2021/1/12 11:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.6 ,8.5 ,-,-,8.30E-04,3.30E-04,
2021/1/12 12:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,1.08E-03,3.50E-04,
2021/1/12 13:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.6 ,8.4 ,-,-,1.33E-03,3.40E-04,
2021/1/12 14:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.6 ,8.4 ,-,-,1.11E-03,3.50E-04,
2021/1/12 15:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,1.08E-03,3.50E-04,
2021/1/12 16:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,9.90E-04,3.60E-04,
2021/1/12 17:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,1.14E-03,3.50E-04,
2021/1/12 18:00,15.6 ,15.2 ,15.4 ,15.4 ,15.4 ,15.7 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,9.40E-04,3.60E-04,
2021/1/12 19:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.00E-03,3.50E-04,
2021/1/12 20:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.90E-04,3.50E-04,
2021/1/12 21:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.06E-03,3.40E-04,
2021/1/12 22:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.60E-04,3.50E-04,
2021/1/12 23:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.37E-03,3.30E-04,
2021/1/13 0:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,8.70E-04,3.60E-04,
2021/1/13 1:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.15E-03,3.60E-04,
2021/1/13 2:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.01E-03,3.70E-04,
2021/1/13 3:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.23E-03,3.40E-04,
2021/1/13 4:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.06E-03,3.50E-04,
2021/1/13 5:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.09E-03,3.50E-04,
2021/1/13 6:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.16E-03,3.50E-04,
2021/1/13 7:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.08E-03,3.50E-04,
2021/1/13 8:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,9.20E-04,3.60E-04,
2021/1/13 9:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.2 ,-,-,9.90E-04,3.50E-04,
2021/1/13 10:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.18E-03,3.20E-04,
2021/1/13 11:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.40E-04,3.60E-04,
2021/1/13 12:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.25E-03,3.30E-04,
2021/1/13 13:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,8.60E-04,3.70E-04,
2021/1/13 14:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.03E-03,3.70E-04,
2021/1/13 15:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.29E-03,3.40E-04,
2021/1/13 16:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,8.70E-04,3.60E-04,
2021/1/13 17:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.16E-03,3.80E-04,
2021/1/13 18:00,15.5 ,15.1 ,15.3 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.4 ,-,-,1.18E-03,3.50E-04,
2021/1/13 19:00,15.4 ,15.1 ,15.3 ,15.2 ,15.3 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.30E-04,3.70E-04,
2021/1/13 20:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.10E-03,3.40E-04,
2021/1/13 21:00,15.5 ,15.1 ,15.3 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.30E-04,3.30E-04,
2021/1/13 22:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,9.50E-04,3.30E-04,
2021/1/13 23:00,15.5 ,15.1 ,15.3 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.27E-03,3.30E-04,
2021/1/14 0:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.10E-03,3.40E-04,
2021/1/14 1:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,9.80E-04,3.40E-04,
2021/1/14 2:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.01E-03,3.20E-04,
2021/1/14 3:00,15.5 ,15.1 ,15.3 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.11E-03,3.40E-04,
2021/1/14 4:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.11E-03,3.30E-04,
2021/1/14 5:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.1 ,-,-,1.02E-03,3.40E-04,
2021/1/14 6:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.06E-03,3.30E-04,
2021/1/14 7:00,15.5 ,15.1 ,15.4 ,15.2 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.12E-03,3.20E-04,
2021/1/14 8:00,15.5 ,15.1 ,15.3 ,15.2 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.1 ,-,-,1.15E-03,3.40E-04,
2021/1/14 9:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.1 ,-,-,1.05E-03,3.30E-04,
2021/1/14 10:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.04E-03,3.40E-04,
2021/1/14 11:00,15.5 ,15.1 ,15.4 ,15.3 ,15.3 ,15.6 ,1.5 ,1.5 ,8.3 ,8.2 ,-,-,1.04E-03,3.20E-04,
2021/1/14 12:00,15.5 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,7.90E-04,3.50E-04,
2021/1/14 13:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.09E-03,3.30E-04,
2021/1/14 14:00,15.5 ,15.1 ,15.3 ,15.2 ,15.3 ,15.6 ,1.5 ,1.5 ,8.5 ,8.3 ,-,-,1.21E-03,3.50E-04,
2021/1/14 15:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.20E-03,3.40E-04,
2021/1/14 16:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,1.07E-03,3.50E-04,1.25E-03,3.10E-04,
2021/1/14 17:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,7.70E-04,3.70E-04,1.13E-03,3.30E-04,
2021/1/14 18:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,9.30E-04,3.60E-04,1.28E-03,3.10E-04,
2021/1/14 19:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,8.30E-04,3.50E-04,1.08E-03,3.30E-04,
2021/1/14 20:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.5 ,8.3 ,9.90E-04,4.00E-04,1.03E-03,3.30E-04,
2021/1/14 21:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,8.30E-04,3.50E-04,1.14E-03,3.30E-04,
2021/1/14 22:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,9.00E-04,3.50E-04,1.22E-03,3.30E-04,
2021/1/14 23:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,8.20E-04,3.60E-04,1.14E-03,3.60E-04,
2021/1/15 0:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,1.07E-03,3.50E-04,9.90E-04,3.50E-04,
2021/1/15 1:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.2 ,9.40E-04,4.00E-04,1.14E-03,3.20E-04,
2021/1/15 2:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,9.00E-04,3.50E-04,9.90E-04,3.20E-04,
2021/1/15 3:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.2 ,8.00E-04,3.90E-04,1.06E-03,3.50E-04,
2021/1/15 4:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.3 ,9.10E-04,3.50E-04,1.22E-03,3.30E-04,
2021/1/15 5:00,15.4 ,15.1 ,15.2 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,1.19E-03,4.00E-04,1.29E-03,3.20E-04,
2021/1/15 6:00,15.4 ,15.1 ,15.2 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,1.14E-03,3.40E-04,1.19E-03,3.40E-04,
2021/1/15 7:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,9.40E-04,3.50E-04,1.11E-03,3.40E-04,
2021/1/15 8:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.1 ,9.00E-04,3.60E-04,1.21E-03,3.40E-04,
2021/1/15 9:00,15.4 ,15.0 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,8.70E-04,3.60E-04,9.20E-04,3.40E-04,
2021/1/15 10:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,9.20E-04,3.40E-04,1.05E-03,3.40E-04,
2021/1/15 11:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,8.60E-04,3.70E-04,1.20E-03,3.50E-04,
2021/1/15 12:00,15.4 ,15.0 ,15.3 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.3 ,8.2 ,1.26E-03,3.60E-04,1.04E-03,3.50E-04,
2021/1/15 13:00,15.4 ,15.0 ,15.2 ,15.2 ,15.2 ,15.5 ,1.5 ,1.5 ,8.4 ,8.2 ,8.20E-04,4.00E-04,1.23E-03,3.50E-04,
2021/1/15 14:00,15.4 ,15.0 ,15.2 ,15.1 ,15.1 ,15.5 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.16E-03,3.40E-04,
2021/1/15 15:00,15.4 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.04E-03,3.50E-04,
2021/1/15 16:00,15.4 ,15.0 ,15.2 ,15.1 ,15.2 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,-,-,1.39E-03,3.30E-04,
2021/1/15 17:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.3 ,-,-,1.05E-03,3.50E-04,
2021/1/15 18:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,7.60E-04,4.00E-04,1.11E-03,3.50E-04,
2021/1/15 19:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,8.30E-04,4.00E-04,1.12E-03,3.50E-04,
2021/1/15 20:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.11E-03,3.50E-04,8.50E-04,3.70E-04,
2021/1/15 21:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.00E-04,4.20E-04,1.13E-03,3.40E-04,
2021/1/15 22:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.05E-03,3.60E-04,9.40E-04,3.40E-04,
2021/1/15 23:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.12E-03,3.40E-04,1.28E-03,3.50E-04,
2021/1/16 0:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.70E-04,3.60E-04,1.00E-03,3.40E-04,
2021/1/16 1:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.90E-04,3.60E-04,9.80E-04,3.40E-04,
2021/1/16 2:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,8.70E-04,3.60E-04,1.24E-03,3.50E-04,
2021/1/16 3:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,1.09E-03,3.30E-04,9.30E-04,3.50E-04,
2021/1/16 4:00,15.4 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.10E-04,3.70E-04,1.19E-03,3.30E-04,
2021/1/16 5:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.80E-04,3.40E-04,9.00E-04,3.50E-04,
2021/1/16 6:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.3 ,8.90E-04,3.70E-04,7.90E-04,3.90E-04,
2021/1/16 7:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.03E-03,3.50E-04,1.16E-03,3.60E-04,
2021/1/16 8:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,7.40E-04,3.80E-04,1.00E-03,3.50E-04,
2021/1/16 9:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.05E-03,3.60E-04,1.20E-03,3.50E-04,
2021/1/16 10:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.90E-04,3.90E-04,9.90E-04,3.50E-04,
2021/1/16 11:00,15.4 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.11E-03,3.50E-04,9.50E-04,3.40E-04,
2021/1/16 12:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,1.07E-03,3.50E-04,1.16E-03,3.60E-04,
2021/1/16 13:00,15.4 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,9.90E-04,3.50E-04,1.18E-03,3.40E-04,
2021/1/16 14:00,15.3 ,14.9 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,8.80E-04,4.00E-04,1.03E-03,3.60E-04,
2021/1/16 15:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.4 ,9.10E-04,3.90E-04,8.50E-04,3.80E-04,
2021/1/16 16:00,15.3 ,14.9 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,8.70E-04,3.60E-04,1.11E-03,3.20E-04,
2021/1/16 17:00,15.3 ,14.9 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.4 ,1.08E-03,3.90E-04,1.30E-03,3.40E-04,
2021/1/16 18:00,15.3 ,14.9 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,1.04E-03,3.40E-04,1.10E-03,3.70E-04,
2021/1/16 19:00,15.3 ,14.9 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,9.00E-04,3.80E-04,1.30E-03,3.50E-04,
2021/1/16 20:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.5 ,8.3 ,1.14E-03,4.00E-04,1.04E-03,3.20E-04,
2021/1/16 21:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.20E-04,3.70E-04,8.50E-04,3.60E-04,
2021/1/16 22:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,1.11E-03,3.30E-04,1.24E-03,3.50E-04,
2021/1/16 23:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,8.50E-04,4.10E-04,1.40E-03,3.30E-04,
2021/1/17 0:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,8.20E-04,3.90E-04,1.23E-03,3.30E-04,
2021/1/17 1:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.4 ,8.3 ,9.00E-04,3.70E-04,9.20E-04,3.70E-04,
2021/1/17 2:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.2 ,1.00E-03,3.50E-04,1.14E-03,3.40E-04,
2021/1/17 3:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.2 ,9.90E-04,3.60E-04,1.16E-03,3.40E-04,
2021/1/17 4:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.1 ,8.70E-04,3.70E-04,1.05E-03,3.30E-04,
2021/1/17 5:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.2 ,1.14E-03,3.60E-04,1.15E-03,3.30E-04,
2021/1/17 6:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.1 ,1.28E-03,3.60E-04,1.18E-03,3.30E-04,
2021/1/17 7:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.1 ,6.70E-04,3.60E-04,1.27E-03,3.20E-04,
2021/1/17 8:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.1 ,1.03E-03,3.40E-04,1.14E-03,3.40E-04,
2021/1/17 9:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.3 ,8.1 ,9.90E-04,3.90E-04,1.05E-03,3.50E-04,
2021/1/17 10:00,15.3 ,14.9 ,15.1 ,15.0 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,7.50E-04,3.70E-04,1.22E-03,3.20E-04,
2021/1/17 11:00,15.3 ,14.9 ,15.1 ,15.0 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,6.70E-04,3.40E-04,1.09E-03,3.30E-04,
2021/1/17 12:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,1.04E-03,3.70E-04,1.20E-03,3.20E-04,
2021/1/17 13:00,15.3 ,15.0 ,15.1 ,15.0 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.0 ,8.60E-04,3.80E-04,1.29E-03,3.40E-04,
2021/1/17 14:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,1.16E-03,3.90E-04,9.30E-04,3.70E-04,
2021/1/17 15:00,15.3 ,14.9 ,15.1 ,15.0 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.0 ,1.06E-03,3.60E-04,1.01E-03,3.80E-04,
2021/1/17 16:00,15.3 ,14.9 ,15.1 ,15.0 ,15.1 ,15.4 ,1.5 ,1.5 ,8.2 ,8.0 ,1.05E-03,3.30E-04,9.60E-04,3.60E-04,
2021/1/17 17:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.2 ,8.1 ,1.11E-03,3.50E-04,1.20E-03,3.50E-04,
2021/1/17 18:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,8.60E-04,3.80E-04,9.00E-04,3.70E-04,
2021/1/17 19:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,8.80E-04,3.70E-04,1.22E-03,3.20E-04,
2021/1/17 20:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.1 ,8.1 ,1.15E-03,3.30E-04,1.14E-03,3.10E-04,
2021/1/17 21:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.2 ,8.1 ,1.21E-03,3.70E-04,8.60E-04,3.80E-04,
2021/1/17 22:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.1 ,8.0 ,8.20E-04,3.50E-04,8.90E-04,3.60E-04,
2021/1/17 23:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.1 ,8.1 ,1.22E-03,3.40E-04,8.10E-04,3.70E-04,
2021/1/18 0:00,15.3 ,14.9 ,15.1 ,15.0 ,15.0 ,15.4 ,1.5 ,1.5 ,8.1 ,8.0 ,9.90E-04,3.60E-04,9.60E-04,3.40E-04,
2021/1/18 1:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.1 ,8.0 ,9.70E-04,3.80E-04,9.80E-04,3.60E-04,
2021/1/18 2:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.1 ,8.0 ,8.60E-04,4.00E-04,1.13E-03,3.40E-04,
2021/1/18 3:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.1 ,7.9 ,1.06E-03,3.90E-04,9.70E-04,3.40E-04,
2021/1/18 4:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,8.0 ,1.10E-03,3.60E-04,6.90E-04,3.40E-04,
2021/1/18 5:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,9.60E-04,3.90E-04,1.29E-03,3.40E-04,
2021/1/18 6:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.9 ,1.06E-03,4.00E-04,1.15E-03,3.60E-04,
2021/1/18 7:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.9 ,1.02E-03,3.60E-04,1.12E-03,3.50E-04,
2021/1/18 8:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,8.50E-04,4.00E-04,1.13E-03,3.20E-04,
2021/1/18 9:00,15.2 ,14.9 ,15.0 ,14.9 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,1.00E-03,3.80E-04,1.21E-03,3.40E-04,
2021/1/18 10:00,15.2 ,14.8 ,15.0 ,14.9 ,15.0 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,9.20E-04,3.80E-04,1.39E-03,3.30E-04,
2021/1/18 11:00,15.2 ,14.8 ,15.0 ,14.9 ,14.9 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,8.20E-04,3.40E-04,1.27E-03,3.50E-04,
2021/1/18 12:00,15.2 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,8.50E-04,3.70E-04,9.40E-04,3.70E-04,
2021/1/18 13:00,15.2 ,14.8 ,15.0 ,14.9 ,14.9 ,15.3 ,1.5 ,1.5 ,8.0 ,7.8 ,8.40E-04,3.80E-04,1.01E-03,3.50E-04,
2021/1/18 14:00,15.2 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,8.60E-04,3.70E-04,1.37E-03,3.30E-04,
2021/1/18 15:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.9 ,7.8 ,9.50E-04,4.00E-04,1.17E-03,3.50E-04,
2021/1/18 16:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.9 ,9.90E-04,4.00E-04,1.10E-03,3.40E-04,
2021/1/18 17:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,5.70E-04,4.30E-04,1.06E-03,3.40E-04,
2021/1/18 18:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,1.08E-03,3.70E-04,1.04E-03,3.60E-04,
2021/1/18 19:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,9.10E-04,3.70E-04,1.34E-03,3.10E-04,
2021/1/18 20:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.9 ,7.8 ,1.06E-03,3.70E-04,1.04E-03,3.50E-04,
2021/1/18 21:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,8.0 ,7.8 ,7.60E-04,4.10E-04,1.18E-03,3.50E-04,
2021/1/18 22:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.9 ,7.8 ,1.04E-03,3.90E-04,1.03E-03,3.60E-04,
2021/1/18 23:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.9 ,7.7 ,1.01E-03,3.80E-04,1.07E-03,3.20E-04,
2021/1/19 0:00,15.1 ,14.7 ,14.9 ,14.8 ,14.9 ,15.2 ,1.5 ,1.5 ,7.9 ,7.7 ,8.80E-04,3.80E-04,1.09E-03,3.50E-04,
2021/1/19 1:00,15.0 ,14.7 ,14.9 ,14.8 ,14.9 ,15.1 ,1.5 ,1.5 ,7.9 ,7.8 ,7.50E-04,3.90E-04,9.40E-04,3.50E-04,
2021/1/19 2:00,15.1 ,14.7 ,14.9 ,14.8 ,14.8 ,15.1 ,1.5 ,1.5 ,7.8 ,7.7 ,8.80E-04,4.00E-04,1.15E-03,3.50E-04,
2021/1/19 3:00,15.1 ,14.8 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.7 ,9.10E-04,3.60E-04,1.11E-03,3.40E-04,
2021/1/19 4:00,15.0 ,14.7 ,14.9 ,14.8 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.7 ,9.20E-04,4.00E-04,7.40E-04,3.60E-04,
2021/1/19 5:00,15.1 ,14.7 ,14.9 ,14.8 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.7 ,7.80E-04,3.80E-04,1.00E-03,3.50E-04,
2021/1/19 6:00,15.1 ,14.7 ,14.9 ,14.8 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.6 ,7.60E-04,3.70E-04,1.10E-03,3.40E-04,
2021/1/19 7:00,15.1 ,14.7 ,14.9 ,14.8 ,14.8 ,15.1 ,1.5 ,1.5 ,7.8 ,7.7 ,7.20E-04,4.00E-04,9.10E-04,3.70E-04,
2021/1/19 8:00,15.1 ,14.7 ,14.9 ,14.8 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.6 ,1.03E-03,3.70E-04,8.50E-04,3.70E-04,
2021/1/19 9:00,15.1 ,14.7 ,14.9 ,14.8 ,14.8 ,15.2 ,1.5 ,1.5 ,7.8 ,7.6 ,9.80E-04,3.50E-04,8.70E-04,3.60E-04,
2021/1/19 10:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.7 ,9.10E-04,3.60E-04,1.08E-03,3.50E-04,
2021/1/19 11:00,15.1 ,14.7 ,14.9 ,14.9 ,14.9 ,15.2 ,1.5 ,1.5 ,7.8 ,7.6 ,9.00E-04,4.00E-04,9.10E-04,3.60E-04,
2021/1/19 12:00,15.0 ,14.7 ,14.9 ,14.8 ,14.8 ,15.1 ,1.5 ,1.5 ,7.8 ,7.6 ,8.60E-04,3.70E-04,1.14E-03,3.50E-04,
