,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/2/25 11:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.01E-03,3.50E-04,1.20E-03,3.50E-04,
2021/2/25 12:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.00E-04,3.80E-04,9.40E-04,3.40E-04,
2021/2/25 13:00,14.7 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.20E-04,3.60E-04,8.90E-04,3.70E-04,
2021/2/25 14:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.10E-04,3.40E-04,8.80E-04,3.50E-04,
2021/2/25 15:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.0 ,9.90E-04,3.90E-04,1.03E-03,3.50E-04,
2021/2/25 16:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,9.80E-04,3.50E-04,9.80E-04,3.40E-04,
2021/2/25 17:00,14.6 ,14.4 ,14.2 ,14.1 ,14.1 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,9.80E-04,3.80E-04,1.14E-03,3.30E-04,
2021/2/25 18:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.1 ,9.70E-04,3.50E-04,1.03E-03,3.70E-04,
2021/2/25 19:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,6.90E-04,3.70E-04,9.30E-04,3.30E-04,
2021/2/25 20:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.18E-03,3.50E-04,1.04E-03,3.40E-04,
2021/2/25 21:00,14.6 ,14.4 ,14.2 ,14.1 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.19E-03,3.50E-04,7.50E-04,3.60E-04,
2021/2/25 22:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.20E-04,4.10E-04,9.70E-04,3.40E-04,
2021/2/25 23:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.05E-03,3.40E-04,1.10E-03,3.20E-04,
2021/2/26 0:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.00E-04,3.60E-04,8.90E-04,3.30E-04,
2021/2/26 1:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.80E-04,3.90E-04,9.10E-04,3.50E-04,
2021/2/26 2:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.20E-04,3.70E-04,9.90E-04,3.40E-04,
2021/2/26 3:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.04E-03,4.00E-04,9.60E-04,3.60E-04,
2021/2/26 4:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.40E-04,3.60E-04,1.09E-03,3.30E-04,
2021/2/26 5:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,10.9 ,1.22E-03,3.30E-04,1.34E-03,3.20E-04,
2021/2/26 6:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.12E-03,3.70E-04,1.16E-03,3.30E-04,
2021/2/26 7:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,11.0 ,9.80E-04,3.60E-04,1.06E-03,3.50E-04,
2021/2/26 8:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.60E-04,3.50E-04,8.90E-04,3.30E-04,
2021/2/26 9:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.80E-04,3.70E-04,9.00E-04,3.60E-04,
2021/2/26 10:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.26E-03,3.90E-04,1.22E-03,3.20E-04,
2021/2/26 11:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,9.10E-04,4.00E-04,9.80E-04,3.40E-04,
2021/2/26 12:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.00E-03,4.00E-04,1.09E-03,3.30E-04,
2021/2/26 13:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.25E-03,3.40E-04,7.90E-04,3.60E-04,
2021/2/26 14:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,11.0 ,9.80E-04,3.60E-04,1.02E-03,3.50E-04,
2021/2/26 15:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,11.0 ,1.11E-03,3.80E-04,1.10E-03,3.40E-04,
2021/2/26 16:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,6.50E-04,4.00E-04,1.08E-03,3.30E-04,
2021/2/26 17:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,1.10E-03,3.60E-04,1.04E-03,3.40E-04,
2021/2/26 18:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,8.40E-04,3.90E-04,1.24E-03,3.50E-04,
2021/2/26 19:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.8 ,1.05E-03,3.70E-04,1.07E-03,3.30E-04,
2021/2/26 20:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.0 ,10.8 ,8.50E-04,4.10E-04,1.01E-03,3.40E-04,
2021/2/26 21:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.9 ,10.8 ,9.70E-04,3.70E-04,1.15E-03,3.40E-04,
2021/2/26 22:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.9 ,10.8 ,1.06E-03,4.10E-04,1.19E-03,3.30E-04,
2021/2/26 23:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.8 ,1.10E-03,3.80E-04,9.90E-04,3.50E-04,
2021/2/27 0:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.7 ,1.08E-03,4.00E-04,1.05E-03,3.50E-04,
2021/2/27 1:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.6 ,1.03E-03,3.60E-04,1.12E-03,3.50E-04,
2021/2/27 2:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.7 ,9.60E-04,3.70E-04,1.01E-03,3.60E-04,
2021/2/27 3:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.6 ,9.60E-04,3.80E-04,1.04E-03,3.30E-04,
2021/2/27 4:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.8 ,10.6 ,8.10E-04,3.70E-04,9.80E-04,3.30E-04,
2021/2/27 5:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.7 ,10.6 ,9.20E-04,3.60E-04,9.70E-04,3.70E-04,
2021/2/27 6:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.7 ,10.5 ,9.50E-04,3.80E-04,1.04E-03,3.50E-04,
2021/2/27 7:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,9.00E-04,3.90E-04,1.07E-03,3.30E-04,
2021/2/27 8:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,9.40E-04,4.10E-04,9.30E-04,3.60E-04,
2021/2/27 9:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.6 ,10.4 ,9.60E-04,3.50E-04,1.08E-03,3.30E-04,
2021/2/27 10:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,1.02E-03,3.80E-04,1.11E-03,3.40E-04,
2021/2/27 11:00,14.6 ,14.4 ,14.2 ,14.1 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.4 ,1.01E-03,3.70E-04,1.08E-03,3.20E-04,
2021/2/27 12:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,9.40E-04,3.60E-04,1.11E-03,3.40E-04,
2021/2/27 13:00,14.7 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,7.70E-04,4.00E-04,9.70E-04,3.40E-04,
2021/2/27 14:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.4 ,8.90E-04,3.60E-04,1.10E-03,3.20E-04,
2021/2/27 15:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.4 ,8.90E-04,3.90E-04,7.90E-04,3.50E-04,
2021/2/27 16:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.6 ,10.5 ,9.70E-04,3.90E-04,1.27E-03,3.30E-04,
2021/2/27 17:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.4 ,8.90E-04,3.80E-04,1.00E-03,3.20E-04,
2021/2/27 18:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.4 ,1.17E-03,3.50E-04,1.06E-03,3.30E-04,
2021/2/27 19:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.5 ,9.90E-04,4.00E-04,1.07E-03,3.60E-04,
2021/2/27 20:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.3 ,8.40E-04,3.70E-04,9.60E-04,3.40E-04,
2021/2/27 21:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.3 ,6.40E-04,3.90E-04,1.00E-03,3.40E-04,
2021/2/27 22:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.5 ,10.3 ,9.70E-04,3.60E-04,1.12E-03,3.40E-04,
2021/2/27 23:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.4 ,10.3 ,8.90E-04,3.70E-04,1.08E-03,3.40E-04,
2021/2/28 0:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.4 ,10.3 ,1.03E-03,3.50E-04,9.60E-04,3.50E-04,
2021/2/28 1:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.4 ,10.3 ,8.50E-04,3.70E-04,1.14E-03,3.50E-04,
2021/2/28 2:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.3 ,10.2 ,9.70E-04,3.50E-04,1.07E-03,3.50E-04,
2021/2/28 3:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,1.06E-03,3.90E-04,1.13E-03,3.70E-04,
2021/2/28 4:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,9.90E-04,3.60E-04,1.02E-03,3.50E-04,
2021/2/28 5:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,8.60E-04,3.40E-04,1.32E-03,3.40E-04,
2021/2/28 6:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,1.00E-03,3.80E-04,1.10E-03,3.40E-04,
2021/2/28 7:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,1.07E-03,3.80E-04,1.15E-03,3.20E-04,
2021/2/28 8:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,9.90E-04,3.80E-04,1.03E-03,3.50E-04,
2021/2/28 9:00,14.5 ,14.2 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,1.04E-03,3.70E-04,9.30E-04,3.60E-04,
2021/2/28 10:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,1.03E-03,3.50E-04,1.01E-03,3.10E-04,
2021/2/28 11:00,14.5 ,14.3 ,14.1 ,14.0 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,9.30E-04,3.60E-04,1.09E-03,3.50E-04,
2021/2/28 12:00,14.5 ,14.3 ,14.1 ,13.9 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.1 ,9.40E-04,3.40E-04,9.50E-04,3.50E-04,
2021/2/28 13:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,1.05E-03,3.70E-04,9.90E-04,3.50E-04,
2021/2/28 14:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,9.90E-04,3.60E-04,1.01E-03,3.50E-04,
2021/2/28 15:00,14.5 ,14.2 ,14.1 ,14.0 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.3 ,9.50E-04,3.90E-04,9.40E-04,3.60E-04,
2021/2/28 16:00,14.5 ,14.2 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,1.12E-03,3.70E-04,1.15E-03,3.50E-04,
2021/2/28 17:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.3 ,1.01E-03,3.50E-04,9.50E-04,3.50E-04,
2021/2/28 18:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.3 ,1.18E-03,3.80E-04,9.50E-04,3.60E-04,
2021/2/28 19:00,14.6 ,14.3 ,14.1 ,14.0 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,1.17E-03,3.80E-04,1.17E-03,3.50E-04,
2021/2/28 20:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.3 ,1.19E-03,3.70E-04,1.11E-03,3.50E-04,
2021/2/28 21:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,8.50E-04,3.60E-04,1.24E-03,3.10E-04,
2021/2/28 22:00,14.5 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,6.10E-04,3.90E-04,1.19E-03,3.60E-04,
2021/2/28 23:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,7.80E-04,4.10E-04,9.70E-04,3.50E-04,
2021/3/1 0:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,1.14E-03,4.00E-04,1.08E-03,3.40E-04,
2021/3/1 1:00,14.6 ,14.3 ,14.1 ,14.0 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,9.00E-04,3.80E-04,7.30E-04,3.70E-04,
2021/3/1 2:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.3 ,1.18E-03,3.50E-04,1.09E-03,3.20E-04,
2021/3/1 3:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,8.00E-04,4.00E-04,1.02E-03,3.50E-04,
2021/3/1 4:00,14.5 ,14.3 ,14.1 ,13.9 ,14.0 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,1.02E-03,3.70E-04,9.60E-04,3.60E-04,
2021/3/1 5:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.3 ,1.07E-03,3.70E-04,1.01E-03,3.60E-04,
2021/3/1 6:00,14.6 ,14.3 ,14.1 ,13.9 ,14.1 ,14.4 ,1.5 ,1.5 ,10.4 ,10.3 ,9.20E-04,3.90E-04,1.15E-03,3.20E-04,
2021/3/1 7:00,14.5 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.3 ,7.80E-04,4.00E-04,1.09E-03,3.50E-04,
2021/3/1 8:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.2 ,9.20E-04,3.60E-04,1.10E-03,3.50E-04,
2021/3/1 9:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.3 ,10.3 ,1.03E-03,3.80E-04,9.80E-04,3.50E-04,
2021/3/1 10:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.4 ,10.2 ,8.40E-04,4.00E-04,1.23E-03,3.50E-04,
2021/3/1 11:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.4 ,10.3 ,8.80E-04,3.60E-04,1.12E-03,3.30E-04,
2021/3/1 12:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.5 ,10.3 ,1.02E-03,3.90E-04,1.30E-03,3.30E-04,
2021/3/1 13:00,14.6 ,14.3 ,14.1 ,13.9 ,14.1 ,14.4 ,1.5 ,1.5 ,10.5 ,10.4 ,1.18E-03,3.90E-04,7.90E-04,3.70E-04,
2021/3/1 14:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.5 ,10.4 ,1.11E-03,3.80E-04,1.01E-03,3.50E-04,
2021/3/1 15:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.6 ,10.4 ,8.00E-04,4.10E-04,1.19E-03,3.50E-04,
2021/3/1 16:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.6 ,10.5 ,9.60E-04,4.00E-04,1.07E-03,3.30E-04,
2021/3/1 17:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.6 ,10.5 ,9.50E-04,3.70E-04,1.15E-03,3.40E-04,
2021/3/1 18:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.6 ,10.5 ,8.70E-04,4.00E-04,1.08E-03,3.50E-04,
2021/3/1 19:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.6 ,10.5 ,1.03E-03,4.00E-04,1.15E-03,3.40E-04,
2021/3/1 20:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.4 ,1.5 ,1.5 ,10.7 ,10.6 ,1.08E-03,3.50E-04,1.23E-03,3.20E-04,
2021/3/1 21:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.8 ,10.7 ,8.20E-04,3.60E-04,1.34E-03,3.40E-04,
2021/3/1 22:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.8 ,10.7 ,8.70E-04,3.80E-04,1.00E-03,3.40E-04,
2021/3/1 23:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.8 ,10.8 ,6.90E-04,4.00E-04,1.21E-03,3.40E-04,
2021/3/2 0:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.8 ,10.7 ,8.10E-04,3.80E-04,1.03E-03,3.20E-04,
2021/3/2 1:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.9 ,10.8 ,8.30E-04,3.60E-04,9.30E-04,3.60E-04,
2021/3/2 2:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,10.9 ,10.8 ,1.29E-03,3.80E-04,9.60E-04,3.50E-04,
2021/3/2 3:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.0 ,10.8 ,8.10E-04,4.00E-04,9.50E-04,3.40E-04,
2021/3/2 4:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.0 ,10.8 ,1.14E-03,3.70E-04,9.20E-04,3.60E-04,
2021/3/2 5:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.0 ,10.9 ,9.10E-04,3.70E-04,1.04E-03,3.10E-04,
2021/3/2 6:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.0 ,11.0 ,8.10E-04,3.70E-04,9.60E-04,3.40E-04,
2021/3/2 7:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.50E-04,3.60E-04,7.80E-04,3.30E-04,
2021/3/2 8:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.00E-04,4.10E-04,1.21E-03,3.20E-04,
2021/3/2 9:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.03E-03,3.90E-04,1.11E-03,3.60E-04,
2021/3/2 10:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.1 ,8.60E-04,4.00E-04,1.01E-03,3.20E-04,
2021/3/2 11:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,8.40E-04,3.90E-04,1.13E-03,3.30E-04,
2021/3/2 12:00,14.5 ,14.2 ,14.1 ,14.0 ,14.0 ,14.4 ,1.5 ,1.5 ,11.3 ,11.1 ,9.60E-04,3.50E-04,9.30E-04,3.60E-04,
2021/3/2 13:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,1.12E-03,4.00E-04,1.09E-03,3.20E-04,
2021/3/2 14:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,8.00E-04,3.60E-04,1.07E-03,3.30E-04,
2021/3/2 15:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.3 ,7.80E-04,3.90E-04,8.90E-04,3.60E-04,
2021/3/2 16:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,1.01E-03,3.60E-04,9.60E-04,3.50E-04,
2021/3/2 17:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,9.10E-04,3.70E-04,1.00E-03,3.40E-04,
2021/3/2 18:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,8.00E-04,3.80E-04,1.04E-03,3.40E-04,
2021/3/2 19:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,7.50E-04,3.90E-04,8.70E-04,3.40E-04,
2021/3/2 20:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,1.11E-03,3.90E-04,1.08E-03,3.40E-04,
2021/3/2 21:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.2 ,9.80E-04,3.60E-04,1.01E-03,3.20E-04,
2021/3/2 22:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.2 ,9.90E-04,3.60E-04,8.80E-04,3.50E-04,
2021/3/2 23:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.3 ,1.11E-03,3.70E-04,8.70E-04,3.20E-04,
2021/3/3 0:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.1 ,1.02E-03,3.70E-04,9.90E-04,3.30E-04,
2021/3/3 1:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.2 ,1.07E-03,3.60E-04,1.02E-03,3.40E-04,
2021/3/3 2:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.2 ,6.50E-04,3.70E-04,1.09E-03,3.20E-04,
2021/3/3 3:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.1 ,8.60E-04,3.60E-04,9.60E-04,3.60E-04,
2021/3/3 4:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,7.50E-04,3.60E-04,9.10E-04,3.40E-04,
2021/3/3 5:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.3 ,11.1 ,8.60E-04,3.60E-04,9.00E-04,3.40E-04,
2021/3/3 6:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,1.03E-03,3.90E-04,1.03E-03,3.40E-04,
2021/3/3 7:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,9.70E-04,3.70E-04,1.03E-03,3.40E-04,
2021/3/3 8:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,8.30E-04,3.90E-04,1.00E-03,3.70E-04,
2021/3/3 9:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,1.08E-03,3.50E-04,1.04E-03,3.40E-04,
2021/3/3 10:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.1 ,11.1 ,1.10E-03,3.40E-04,1.10E-03,3.30E-04,
2021/3/3 11:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.0 ,9.60E-04,3.60E-04,1.11E-03,3.50E-04,
2021/3/3 12:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,8.90E-04,3.80E-04,1.06E-03,3.40E-04,
2021/3/3 13:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.2 ,11.1 ,8.60E-04,3.90E-04,7.70E-04,3.70E-04,
2021/3/3 14:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,1.06E-03,3.50E-04,8.80E-04,3.60E-04,
2021/3/3 15:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,9.10E-04,3.80E-04,1.07E-03,3.40E-04,
2021/3/3 16:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,1.19E-03,3.50E-04,8.70E-04,3.50E-04,
2021/3/3 17:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,8.60E-04,3.80E-04,1.09E-03,3.30E-04,
2021/3/3 18:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,9.00E-04,3.40E-04,9.50E-04,3.60E-04,
2021/3/3 19:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,8.10E-04,3.70E-04,1.04E-03,3.50E-04,
2021/3/3 20:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.2 ,11.1 ,1.07E-03,3.40E-04,9.80E-04,3.20E-04,
2021/3/3 21:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.80E-04,4.00E-04,9.30E-04,3.60E-04,
2021/3/3 22:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.1 ,9.10E-04,3.80E-04,1.15E-03,3.40E-04,
2021/3/3 23:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,7.40E-04,3.90E-04,1.14E-03,3.10E-04,
2021/3/4 0:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.00E-04,3.80E-04,9.10E-04,3.20E-04,
2021/3/4 1:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.60E-04,3.80E-04,1.16E-03,3.40E-04,
2021/3/4 2:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.06E-03,3.90E-04,1.10E-03,3.20E-04,
2021/3/4 3:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.00E-04,3.50E-04,9.50E-04,3.60E-04,
2021/3/4 4:00,14.6 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.1 ,10.9 ,9.80E-04,4.00E-04,9.80E-04,3.40E-04,
2021/3/4 5:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,7.80E-04,4.00E-04,1.22E-03,3.20E-04,
2021/3/4 6:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.00E-03,3.70E-04,8.00E-04,3.60E-04,
2021/3/4 7:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,10.9 ,9.50E-04,3.90E-04,9.90E-04,3.60E-04,
2021/3/4 8:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.0 ,10.8 ,7.10E-04,3.60E-04,1.01E-03,3.20E-04,
2021/3/4 9:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.40E-04,3.90E-04,7.80E-04,3.40E-04,
2021/3/4 10:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,10.9 ,8.50E-04,3.90E-04,1.01E-03,3.40E-04,
2021/3/4 11:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,9.70E-04,3.50E-04,9.70E-04,3.50E-04,
2021/3/4 12:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.40E-04,3.60E-04,1.01E-03,3.60E-04,
2021/3/4 13:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,8.10E-04,3.80E-04,1.01E-03,3.40E-04,
2021/3/4 14:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.1 ,1.06E-03,3.50E-04,1.05E-03,3.50E-04,
2021/3/4 15:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.1 ,11.0 ,1.06E-03,3.60E-04,1.03E-03,3.40E-04,
2021/3/4 16:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,9.80E-04,3.60E-04,1.02E-03,3.60E-04,
2021/3/4 17:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.0 ,9.10E-04,3.80E-04,9.20E-04,3.30E-04,
2021/3/4 18:00,14.6 ,14.3 ,14.1 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,5.80E-04,4.10E-04,1.18E-03,3.50E-04,
2021/3/4 19:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,1.03E-03,3.80E-04,1.04E-03,3.60E-04,
2021/3/4 20:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.1 ,8.70E-04,3.60E-04,9.30E-04,3.60E-04,
2021/3/4 21:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,6.70E-04,4.00E-04,1.26E-03,3.80E-04,
2021/3/4 22:00,14.6 ,14.3 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,1.00E-03,3.50E-04,9.00E-04,3.60E-04,
2021/3/4 23:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,7.60E-04,3.80E-04,9.60E-04,3.40E-04,
2021/3/5 0:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,8.60E-04,3.60E-04,1.11E-03,3.40E-04,
2021/3/5 1:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.3 ,11.2 ,1.15E-03,3.80E-04,1.12E-03,3.40E-04,
2021/3/5 2:00,14.6 ,14.4 ,14.2 ,14.0 ,14.1 ,14.5 ,1.5 ,1.5 ,11.4 ,11.2 ,8.10E-04,3.90E-04,9.40E-04,3.30E-04,
2021/3/5 3:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.2 ,9.50E-04,3.60E-04,9.30E-04,3.40E-04,
2021/3/5 4:00,14.6 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.2 ,9.30E-04,3.70E-04,9.80E-04,3.60E-04,
2021/3/5 5:00,14.7 ,14.4 ,14.2 ,14.0 ,14.2 ,14.5 ,1.5 ,1.5 ,11.5 ,11.3 ,1.05E-03,3.40E-04,1.00E-03,3.20E-04,
2021/3/5 6:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.5 ,11.3 ,7.40E-04,3.60E-04,1.07E-03,3.10E-04,
2021/3/5 7:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.4 ,11.3 ,1.02E-03,3.80E-04,9.50E-04,3.40E-04,
2021/3/5 8:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.5 ,11.3 ,9.90E-04,3.70E-04,9.50E-04,3.50E-04,
2021/3/5 9:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.5 ,1.5 ,1.5 ,11.5 ,11.3 ,6.50E-04,3.50E-04,1.10E-03,3.60E-04,
2021/3/5 10:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.5 ,11.3 ,1.12E-03,3.40E-04,1.09E-03,3.60E-04,
2021/3/5 11:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.5 ,11.4 ,7.10E-04,3.70E-04,9.70E-04,3.40E-04,
2021/3/5 12:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.6 ,11.4 ,1.03E-03,3.90E-04,1.15E-03,3.10E-04,
2021/3/5 13:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.6 ,11.5 ,9.40E-04,3.90E-04,1.05E-03,3.40E-04,
2021/3/5 14:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.6 ,11.6 ,9.40E-04,3.60E-04,9.80E-04,3.60E-04,
2021/3/5 15:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.6 ,11.5 ,9.00E-04,3.80E-04,1.34E-03,3.40E-04,
2021/3/5 16:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.7 ,11.6 ,7.90E-04,3.50E-04,8.90E-04,3.40E-04,
2021/3/5 17:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,7.20E-04,3.60E-04,9.90E-04,3.60E-04,
2021/3/5 18:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,1.12E-03,3.30E-04,7.70E-04,3.40E-04,
2021/3/5 19:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,1.18E-03,3.60E-04,9.70E-04,3.70E-04,
2021/3/5 20:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.90E-04,3.60E-04,1.08E-03,3.30E-04,
2021/3/5 21:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.6 ,9.40E-04,3.50E-04,9.80E-04,3.20E-04,
2021/3/5 22:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,8.50E-04,3.70E-04,1.00E-03,3.40E-04,
2021/3/5 23:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.7 ,8.30E-04,3.90E-04,1.15E-03,3.20E-04,
2021/3/6 0:00,14.7 ,14.4 ,14.2 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.7 ,9.70E-04,3.80E-04,1.11E-03,3.30E-04,
2021/3/6 1:00,14.7 ,14.4 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.8 ,9.80E-04,3.60E-04,9.80E-04,3.40E-04,
2021/3/6 2:00,14.7 ,14.4 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.8 ,1.00E-03,3.80E-04,9.30E-04,3.30E-04,
2021/3/6 3:00,14.7 ,14.5 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.8 ,9.90E-04,3.50E-04,9.80E-04,3.10E-04,
2021/3/6 4:00,14.7 ,14.5 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.8 ,11.8 ,1.08E-03,3.50E-04,1.06E-03,3.20E-04,
2021/3/6 5:00,14.8 ,14.5 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,9.50E-04,3.60E-04,1.12E-03,3.40E-04,
2021/3/6 6:00,14.7 ,14.5 ,14.3 ,14.1 ,14.3 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,9.40E-04,3.90E-04,1.03E-03,3.40E-04,
2021/3/6 7:00,14.8 ,14.5 ,14.3 ,14.1 ,14.2 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,7.50E-04,3.90E-04,8.20E-04,3.70E-04,
2021/3/6 8:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,7.90E-04,4.00E-04,1.00E-03,3.30E-04,
2021/3/6 9:00,14.8 ,14.5 ,14.3 ,14.1 ,14.3 ,14.6 ,1.5 ,1.5 ,11.9 ,11.8 ,1.01E-03,3.70E-04,8.80E-04,3.20E-04,
2021/3/6 10:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,1.00E-03,3.80E-04,1.00E-03,3.10E-04,
2021/3/6 11:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,1.16E-03,3.50E-04,9.80E-04,3.60E-04,
2021/3/6 12:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.6 ,1.5 ,1.5 ,12.0 ,11.8 ,9.50E-04,3.90E-04,8.30E-04,3.30E-04,
2021/3/6 13:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,11.9 ,1.15E-03,3.60E-04,9.10E-04,3.40E-04,
2021/3/6 14:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,1.18E-03,3.90E-04,9.40E-04,3.60E-04,
2021/3/6 15:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,9.50E-04,3.50E-04,1.20E-03,3.20E-04,
2021/3/6 16:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,5.60E-04,4.00E-04,1.29E-03,3.50E-04,
2021/3/6 17:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,8.30E-04,3.60E-04,1.08E-03,3.40E-04,
2021/3/6 18:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.1 ,8.80E-04,3.90E-04,1.10E-03,3.50E-04,
2021/3/6 19:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,9.60E-04,3.80E-04,7.30E-04,3.70E-04,
2021/3/6 20:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.1 ,8.60E-04,4.00E-04,7.90E-04,3.40E-04,
2021/3/6 21:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,1.07E-03,4.00E-04,1.13E-03,3.10E-04,
2021/3/6 22:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,8.30E-04,3.90E-04,8.30E-04,3.70E-04,
2021/3/6 23:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,9.80E-04,3.60E-04,8.50E-04,3.20E-04,
2021/3/7 0:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,1.05E-03,3.50E-04,1.19E-03,3.40E-04,
2021/3/7 1:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,1.01E-03,3.80E-04,1.31E-03,3.10E-04,
2021/3/7 2:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,12.0 ,8.70E-04,3.80E-04,1.14E-03,3.30E-04,
2021/3/7 3:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.1 ,11.9 ,9.90E-04,4.10E-04,7.90E-04,3.30E-04,
2021/3/7 4:00,14.8 ,14.6 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,12.0 ,9.50E-04,3.50E-04,1.08E-03,3.20E-04,
2021/3/7 5:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,6.20E-04,3.60E-04,6.30E-04,3.30E-04,
2021/3/7 6:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,9.00E-04,3.90E-04,1.08E-03,3.40E-04,
2021/3/7 7:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.60E-04,4.00E-04,1.17E-03,3.40E-04,
2021/3/7 8:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.60E-04,3.60E-04,1.19E-03,3.40E-04,
2021/3/7 9:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,1.00E-03,3.40E-04,9.40E-04,3.30E-04,
2021/3/7 10:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.00E-04,3.90E-04,1.21E-03,3.00E-04,
2021/3/7 11:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,1.13E-03,3.60E-04,9.90E-04,3.30E-04,
2021/3/7 12:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.50E-04,4.10E-04,1.12E-03,3.20E-04,
2021/3/7 13:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,1.01E-03,3.60E-04,9.20E-04,3.40E-04,
2021/3/7 14:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.10E-04,3.70E-04,7.30E-04,3.50E-04,
2021/3/7 15:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.9 ,8.40E-04,3.70E-04,8.20E-04,3.70E-04,
2021/3/7 16:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.00E-04,3.70E-04,8.50E-04,3.60E-04,
2021/3/7 17:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.9 ,9.50E-04,3.70E-04,8.30E-04,3.40E-04,
2021/3/7 18:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,1.03E-03,4.00E-04,9.50E-04,3.60E-04,
2021/3/7 19:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.50E-04,4.00E-04,9.20E-04,3.50E-04,
2021/3/7 20:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.90E-04,3.90E-04,9.70E-04,3.40E-04,
2021/3/7 21:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,9.00E-04,4.00E-04,1.04E-03,3.40E-04,
2021/3/7 22:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,9.40E-04,3.50E-04,9.30E-04,3.40E-04,
2021/3/7 23:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,8.80E-04,3.70E-04,1.23E-03,3.30E-04,
2021/3/8 0:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.9 ,11.8 ,7.90E-04,3.80E-04,1.08E-03,3.40E-04,
2021/3/8 1:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.7 ,9.50E-04,3.90E-04,9.60E-04,3.60E-04,
2021/3/8 2:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.00E-04,3.70E-04,1.06E-03,3.30E-04,
2021/3/8 3:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.9 ,11.7 ,1.20E-03,3.40E-04,1.14E-03,3.10E-04,
2021/3/8 4:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.8 ,11.7 ,1.03E-03,3.90E-04,1.01E-03,3.10E-04,
2021/3/8 5:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.80E-04,3.50E-04,8.60E-04,3.20E-04,
2021/3/8 6:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.40E-04,3.70E-04,1.16E-03,3.20E-04,
2021/3/8 7:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.8 ,11.7 ,7.10E-04,4.00E-04,1.18E-03,3.30E-04,
2021/3/8 8:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.8 ,11.6 ,8.90E-04,3.50E-04,1.03E-03,3.20E-04,
2021/3/8 9:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.30E-04,3.60E-04,9.20E-04,3.20E-04,
2021/3/8 10:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.8 ,11.6 ,-,-,1.22E-03,3.20E-04,
2021/3/8 11:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,-,-,1.01E-03,3.60E-04,
2021/3/8 12:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.03E-03,3.90E-04,9.30E-04,3.60E-04,
2021/3/8 13:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.70E-04,4.00E-04,1.18E-03,3.40E-04,
2021/3/8 14:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.80E-04,3.70E-04,1.04E-03,3.40E-04,
2021/3/8 15:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,9.30E-04,3.90E-04,1.08E-03,3.20E-04,
2021/3/8 16:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.70E-04,3.50E-04,9.90E-04,3.20E-04,
2021/3/8 17:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.07E-03,3.80E-04,9.50E-04,3.50E-04,
2021/3/8 18:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.80E-04,3.90E-04,1.22E-03,3.30E-04,
2021/3/8 19:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.14E-03,3.50E-04,9.40E-04,3.40E-04,
2021/3/8 20:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,7.80E-04,3.60E-04,1.12E-03,3.20E-04,
2021/3/8 21:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,7.60E-04,3.70E-04,8.30E-04,3.60E-04,
2021/3/8 22:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.13E-03,3.70E-04,9.50E-04,3.60E-04,
2021/3/8 23:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.00E-04,3.90E-04,1.25E-03,3.30E-04,
2021/3/9 0:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.17E-03,3.70E-04,8.50E-04,3.20E-04,
2021/3/9 1:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.20E-04,3.90E-04,1.05E-03,3.40E-04,
2021/3/9 2:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.90E-04,3.80E-04,1.09E-03,3.30E-04,
2021/3/9 3:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.10E-04,3.50E-04,7.40E-04,3.70E-04,
2021/3/9 4:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,9.30E-04,3.40E-04,1.06E-03,3.30E-04,
2021/3/9 5:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,7.50E-04,3.60E-04,7.10E-04,3.40E-04,
2021/3/9 6:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.01E-03,3.40E-04,1.15E-03,3.50E-04,
2021/3/9 7:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,9.00E-04,3.60E-04,1.28E-03,3.40E-04,
2021/3/9 8:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,1.08E-03,3.50E-04,9.40E-04,3.30E-04,
2021/3/9 9:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.5 ,8.30E-04,3.70E-04,9.60E-04,3.30E-04,
2021/3/9 10:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,9.50E-04,3.90E-04,1.15E-03,3.20E-04,
2021/3/9 11:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.5 ,7.60E-04,3.60E-04,1.06E-03,3.10E-04,
2021/3/9 12:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.80E-04,3.80E-04,9.50E-04,3.50E-04,
2021/3/9 13:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.30E-04,3.90E-04,1.08E-03,3.40E-04,
2021/3/9 14:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.09E-03,3.60E-04,7.90E-04,3.70E-04,
2021/3/9 15:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.00E-04,3.60E-04,1.04E-03,3.30E-04,
2021/3/9 16:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.06E-03,3.60E-04,1.13E-03,3.50E-04,
2021/3/9 17:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,7.00E-04,3.80E-04,9.60E-04,3.30E-04,
2021/3/9 18:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,6.60E-04,3.80E-04,9.00E-04,3.60E-04,
2021/3/9 19:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.60E-04,3.60E-04,8.40E-04,3.30E-04,
2021/3/9 20:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,9.80E-04,3.50E-04,1.10E-03,3.20E-04,
2021/3/9 21:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.05E-03,3.60E-04,1.02E-03,3.20E-04,
2021/3/9 22:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.04E-03,3.30E-04,1.03E-03,3.30E-04,
2021/3/9 23:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,7.40E-04,4.20E-04,1.04E-03,3.20E-04,
2021/3/10 0:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,7.90E-04,3.80E-04,1.08E-03,3.30E-04,
2021/3/10 1:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.90E-04,3.70E-04,1.13E-03,3.30E-04,
2021/3/10 2:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.90E-04,3.90E-04,1.12E-03,3.40E-04,
2021/3/10 3:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,7.70E-04,4.00E-04,8.50E-04,3.70E-04,
2021/3/10 4:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.60E-04,3.80E-04,1.01E-03,3.30E-04,
2021/3/10 5:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.10E-04,4.00E-04,9.80E-04,3.30E-04,
2021/3/10 6:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,8.50E-04,3.80E-04,9.50E-04,3.10E-04,
2021/3/10 7:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.03E-03,3.70E-04,1.13E-03,3.60E-04,
2021/3/10 8:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.50E-04,4.00E-04,9.30E-04,3.50E-04,
2021/3/10 9:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.20E-04,3.80E-04,8.00E-04,3.40E-04,
2021/3/10 10:00,14.8 ,14.5 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.07E-03,3.60E-04,1.14E-03,3.30E-04,
2021/3/10 11:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.01E-03,3.90E-04,1.26E-03,3.30E-04,
2021/3/10 12:00,14.7 ,14.4 ,14.3 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,7.80E-04,4.20E-04,9.80E-04,3.50E-04,
2021/3/10 13:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,7.50E-04,3.70E-04,1.06E-03,3.30E-04,
2021/3/10 14:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,9.70E-04,3.50E-04,1.03E-03,3.60E-04,
2021/3/10 15:00,14.8 ,14.5 ,14.4 ,14.3 ,14.4 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,9.40E-04,3.60E-04,8.10E-04,3.30E-04,
2021/3/10 16:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,8.30E-04,4.00E-04,1.11E-03,3.50E-04,
2021/3/10 17:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,1.00E-03,3.70E-04,9.40E-04,3.50E-04,
2021/3/10 18:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,7.90E-04,3.70E-04,1.09E-03,3.50E-04,
2021/3/10 19:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,12.0 ,11.8 ,5.90E-04,4.10E-04,1.10E-03,3.60E-04,
2021/3/10 20:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,8.70E-04,3.60E-04,1.05E-03,3.10E-04,
2021/3/10 21:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.8 ,8.00E-04,3.70E-04,1.00E-03,3.30E-04,
2021/3/10 22:00,14.8 ,14.5 ,14.4 ,14.3 ,14.3 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,6.80E-04,4.00E-04,9.80E-04,3.50E-04,
2021/3/10 23:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,8.80E-04,3.60E-04,1.08E-03,3.60E-04,
2021/3/11 0:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,1.00E-03,3.80E-04,9.60E-04,3.50E-04,
2021/3/11 1:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.8 ,1.01E-03,4.10E-04,1.30E-03,3.40E-04,
2021/3/11 2:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.8 ,8.70E-04,4.10E-04,1.01E-03,3.40E-04,
2021/3/11 3:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,8.20E-04,3.70E-04,1.03E-03,3.40E-04,
2021/3/11 4:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,1.00E-03,3.50E-04,1.07E-03,3.40E-04,
2021/3/11 5:00,14.8 ,14.5 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,7.90E-04,3.60E-04,1.21E-03,3.30E-04,
2021/3/11 6:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,9.20E-04,3.60E-04,1.05E-03,3.40E-04,
2021/3/11 7:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.7 ,11.6 ,9.70E-04,3.60E-04,1.01E-03,3.40E-04,
2021/3/11 8:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,7.50E-04,3.50E-04,9.60E-04,3.50E-04,
2021/3/11 9:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.04E-03,3.80E-04,1.14E-03,3.40E-04,
2021/3/11 10:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.80E-04,4.00E-04,1.12E-03,3.20E-04,
2021/3/11 11:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.8 ,11.6 ,1.06E-03,3.70E-04,1.11E-03,3.50E-04,
2021/3/11 12:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.4 ,1.5 ,11.8 ,11.7 ,8.80E-04,3.80E-04,8.70E-04,3.30E-04,
2021/3/11 13:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.4 ,1.5 ,11.8 ,11.7 ,6.60E-04,4.00E-04,9.90E-04,3.20E-04,
2021/3/11 14:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,9.50E-04,3.60E-04,1.08E-03,3.40E-04,
2021/3/11 15:00,14.8 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,7.00E-04,4.00E-04,7.70E-04,3.90E-04,
2021/3/11 16:00,14.8 ,14.5 ,14.4 ,14.2 ,14.4 ,14.7 ,1.5 ,1.5 ,11.9 ,11.7 ,9.80E-04,4.00E-04,1.01E-03,3.40E-04,
2021/3/11 17:00,14.9 ,14.5 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.8 ,7.90E-04,3.90E-04,1.12E-03,3.30E-04,
2021/3/11 18:00,14.9 ,14.6 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,9.20E-04,3.80E-04,9.00E-04,3.50E-04,
2021/3/11 19:00,14.9 ,14.6 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.9 ,11.8 ,1.00E-03,3.50E-04,1.43E-03,3.40E-04,
2021/3/11 20:00,14.9 ,14.6 ,14.4 ,14.2 ,14.3 ,14.7 ,1.5 ,1.5 ,11.8 ,11.7 ,8.60E-04,3.90E-04,1.08E-03,3.10E-04,
2021/3/11 21:00,14.9 ,14.6 ,14.4 ,14.2 ,14.3 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,8.00E-04,3.80E-04,8.70E-04,3.30E-04,
2021/3/11 22:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,9.90E-04,4.00E-04,9.80E-04,3.40E-04,
2021/3/11 23:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.08E-03,3.60E-04,1.04E-03,3.60E-04,
2021/3/12 0:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,9.40E-04,4.00E-04,1.02E-03,3.60E-04,
2021/3/12 1:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,8.30E-04,3.80E-04,7.90E-04,3.70E-04,
2021/3/12 2:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,1.08E-03,3.20E-04,7.30E-04,3.60E-04,
2021/3/12 3:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,1.02E-03,3.30E-04,1.13E-03,3.60E-04,
2021/3/12 4:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,7.10E-04,3.60E-04,1.25E-03,3.30E-04,
2021/3/12 5:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,7.40E-04,3.80E-04,9.00E-04,3.50E-04,
2021/3/12 6:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,9.10E-04,3.50E-04,1.10E-03,3.10E-04,
2021/3/12 7:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,7.60E-04,3.60E-04,9.80E-04,3.60E-04,
2021/3/12 8:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,8.10E-04,3.70E-04,1.12E-03,3.40E-04,
2021/3/12 9:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.5 ,1.02E-03,3.90E-04,9.60E-04,3.50E-04,
2021/3/12 10:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.6 ,11.5 ,9.10E-04,3.60E-04,8.40E-04,3.50E-04,
2021/3/12 11:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,7.10E-04,3.80E-04,9.70E-04,3.30E-04,
2021/3/12 12:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.6 ,11.6 ,1.05E-03,3.50E-04,1.11E-03,3.20E-04,
2021/3/12 13:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.7 ,11.6 ,9.10E-04,4.00E-04,1.10E-03,3.50E-04,
2021/3/12 14:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,8.20E-04,3.90E-04,8.70E-04,3.50E-04,
2021/3/12 15:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,9.60E-04,3.80E-04,1.02E-03,3.40E-04,
2021/3/12 16:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,1.09E-03,3.60E-04,1.19E-03,3.30E-04,
2021/3/12 17:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,7.30E-04,3.70E-04,9.20E-04,3.40E-04,
2021/3/12 18:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,7.90E-04,3.60E-04,9.50E-04,3.60E-04,
2021/3/12 19:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,8.70E-04,3.50E-04,8.90E-04,3.20E-04,
2021/3/12 20:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,9.70E-04,4.00E-04,1.00E-03,3.60E-04,
2021/3/12 21:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,9.10E-04,3.90E-04,1.26E-03,3.00E-04,
2021/3/12 22:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,9.30E-04,4.00E-04,1.21E-03,3.50E-04,
2021/3/12 23:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,1.02E-03,3.80E-04,1.01E-03,3.30E-04,
2021/3/13 0:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,1.03E-03,3.80E-04,1.01E-03,3.40E-04,
2021/3/13 1:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,7.40E-04,3.80E-04,1.00E-03,3.40E-04,
2021/3/13 2:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.01E-03,3.50E-04,1.18E-03,3.30E-04,
2021/3/13 3:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,7.90E-04,4.10E-04,1.11E-03,3.40E-04,
2021/3/13 4:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,8.60E-04,3.70E-04,8.80E-04,3.50E-04,
2021/3/13 5:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.4 ,1.5 ,11.8 ,11.6 ,7.50E-04,3.70E-04,9.30E-04,3.40E-04,
2021/3/13 6:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,1.15E-03,3.40E-04,8.80E-04,3.30E-04,
2021/3/13 7:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,7.30E-04,3.60E-04,1.22E-03,3.00E-04,
2021/3/13 8:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.02E-03,4.00E-04,8.90E-04,3.70E-04,
2021/3/13 9:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,9.70E-04,3.90E-04,9.80E-04,3.40E-04,
2021/3/13 10:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.04E-03,3.50E-04,9.80E-04,3.30E-04,
2021/3/13 11:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.03E-03,3.50E-04,8.50E-04,3.50E-04,
2021/3/13 12:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,9.70E-04,3.60E-04,7.30E-04,3.80E-04,
2021/3/13 13:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.10E-03,3.60E-04,1.05E-03,3.40E-04,
2021/3/13 14:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.6 ,1.08E-03,3.50E-04,7.40E-04,3.70E-04,
2021/3/13 15:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,8.70E-04,4.00E-04,1.02E-03,3.30E-04,
2021/3/13 16:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.4 ,1.5 ,11.8 ,11.6 ,8.10E-04,3.80E-04,1.02E-03,3.20E-04,
2021/3/13 17:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.4 ,1.5 ,11.8 ,11.7 ,8.30E-04,3.70E-04,9.40E-04,3.40E-04,
2021/3/13 18:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,6.20E-04,4.10E-04,8.50E-04,3.20E-04,
2021/3/13 19:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.04E-03,3.50E-04,1.06E-03,3.20E-04,
2021/3/13 20:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,8.80E-04,3.90E-04,1.15E-03,3.50E-04,
2021/3/13 21:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,7.60E-04,3.90E-04,1.03E-03,3.50E-04,
2021/3/13 22:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,8.80E-04,3.70E-04,1.26E-03,3.10E-04,
2021/3/13 23:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,1.01E-03,3.50E-04,1.21E-03,3.10E-04,
2021/3/14 0:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,1.10E-03,3.80E-04,1.03E-03,3.20E-04,
2021/3/14 1:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,7.60E-04,3.70E-04,9.70E-04,3.20E-04,
2021/3/14 2:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,8.00E-04,4.00E-04,1.15E-03,3.30E-04,
2021/3/14 3:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.8 ,7.00E-04,3.80E-04,9.20E-04,3.40E-04,
2021/3/14 4:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.8 ,11.7 ,9.20E-04,4.00E-04,1.06E-03,3.70E-04,
2021/3/14 5:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,7.00E-04,3.90E-04,1.09E-03,3.20E-04,
2021/3/14 6:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,6.00E-04,3.70E-04,8.20E-04,3.70E-04,
2021/3/14 7:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,1.11E-03,3.60E-04,1.12E-03,3.50E-04,
2021/3/14 8:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,7.10E-04,4.20E-04,9.50E-04,4.00E-04,
2021/3/14 9:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,11.9 ,11.8 ,8.70E-04,3.60E-04,1.00E-03,3.40E-04,
2021/3/14 10:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.8 ,1.08E-03,3.80E-04,9.80E-04,3.20E-04,
2021/3/14 11:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.8 ,6.90E-04,3.80E-04,8.20E-04,3.60E-04,
2021/3/14 12:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.9 ,5.40E-04,3.80E-04,9.00E-04,3.40E-04,
2021/3/14 13:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.9 ,9.30E-04,3.60E-04,1.01E-03,3.20E-04,
2021/3/14 14:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,11.8 ,1.07E-03,3.50E-04,7.90E-04,3.40E-04,
2021/3/14 15:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,12.0 ,9.70E-04,3.70E-04,9.60E-04,3.40E-04,
2021/3/14 16:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,12.0 ,7.80E-04,4.10E-04,1.09E-03,3.20E-04,
2021/3/14 17:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.0 ,12.0 ,9.80E-04,3.60E-04,9.40E-04,3.30E-04,
2021/3/14 18:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,9.30E-04,3.70E-04,9.50E-04,3.30E-04,
2021/3/14 19:00,14.9 ,14.6 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,9.30E-04,3.80E-04,9.10E-04,3.30E-04,
2021/3/14 20:00,14.9 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.50E-04,3.80E-04,1.13E-03,3.30E-04,
2021/3/14 21:00,14.9 ,14.6 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.20E-04,4.00E-04,1.07E-03,3.10E-04,
2021/3/14 22:00,14.9 ,14.7 ,14.4 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.50E-04,3.90E-04,7.20E-04,3.30E-04,
2021/3/14 23:00,14.9 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,9.80E-04,4.00E-04,8.30E-04,3.60E-04,
2021/3/15 0:00,14.9 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,1.10E-03,3.60E-04,9.50E-04,3.60E-04,
2021/3/15 1:00,14.9 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,9.70E-04,3.70E-04,1.10E-03,3.10E-04,
2021/3/15 2:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,7.20E-04,4.00E-04,1.13E-03,3.40E-04,
2021/3/15 3:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,7.20E-04,3.80E-04,9.60E-04,3.30E-04,
2021/3/15 4:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,9.50E-04,3.80E-04,1.12E-03,3.50E-04,
2021/3/15 5:00,15.0 ,14.7 ,14.5 ,14.3 ,14.5 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,1.19E-03,3.70E-04,6.80E-04,3.60E-04,
2021/3/15 6:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.20E-04,3.60E-04,8.00E-04,3.40E-04,
2021/3/15 7:00,14.9 ,14.7 ,14.5 ,14.3 ,14.5 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,7.00E-04,3.40E-04,9.60E-04,3.30E-04,
2021/3/15 8:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,7.50E-04,3.70E-04,9.00E-04,3.50E-04,
2021/3/15 9:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.60E-04,3.60E-04,1.07E-03,3.30E-04,
2021/3/15 10:00,15.0 ,14.7 ,14.5 ,14.3 ,14.4 ,14.8 ,1.5 ,1.5 ,12.1 ,12.0 ,8.90E-04,3.40E-04,9.30E-04,3.60E-04,
