,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2021/5/8 8:00,18.6 ,18.3 ,18.1 ,18.0 ,18.1 ,18.6 ,2.5 ,1.5 ,17.6 ,17.6 ,8.20E-04,3.60E-04,1.03E-03,3.40E-04,
2021/5/8 9:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.5 ,1.5 ,17.7 ,17.6 ,8.90E-04,3.60E-04,9.90E-04,3.40E-04,
2021/5/8 10:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.5 ,1.5 ,17.8 ,17.7 ,9.60E-04,3.50E-04,1.11E-03,3.10E-04,
2021/5/8 11:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.4 ,1.5 ,17.8 ,17.8 ,1.01E-03,3.50E-04,1.08E-03,3.00E-04,
2021/5/8 12:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.4 ,1.5 ,17.8 ,17.8 ,9.70E-04,3.50E-04,1.05E-03,3.30E-04,
2021/5/8 13:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.5 ,1.4 ,17.8 ,17.8 ,8.80E-04,3.70E-04,1.03E-03,3.30E-04,
2021/5/8 14:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.5 ,1.4 ,17.8 ,17.8 ,9.10E-04,3.90E-04,8.20E-04,3.50E-04,
2021/5/8 15:00,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.6 ,2.4 ,1.5 ,17.9 ,17.9 ,9.90E-04,3.90E-04,1.19E-03,3.30E-04,
2021/5/8 16:00,18.6 ,18.4 ,18.2 ,18.0 ,18.1 ,18.6 ,2.4 ,1.5 ,18.0 ,17.8 ,1.03E-03,3.70E-04,8.20E-04,3.30E-04,
2021/5/8 17:00,18.7 ,18.4 ,18.2 ,18.0 ,18.2 ,18.6 ,2.5 ,1.5 ,18.0 ,17.9 ,7.00E-04,3.90E-04,9.40E-04,3.30E-04,
2021/5/8 18:00,18.6 ,18.4 ,18.2 ,18.1 ,18.2 ,18.6 ,2.5 ,1.4 ,18.0 ,18.0 ,7.10E-04,4.00E-04,9.30E-04,3.40E-04,
2021/5/8 19:00,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.6 ,2.4 ,1.5 ,18.0 ,17.8 ,8.00E-04,3.90E-04,1.17E-03,3.20E-04,
2021/5/8 20:00,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.6 ,2.5 ,1.5 ,18.0 ,17.8 ,1.11E-03,3.70E-04,1.21E-03,3.20E-04,
2021/5/8 21:00,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.6 ,2.5 ,1.5 ,18.0 ,18.0 ,6.90E-04,3.80E-04,1.21E-03,3.10E-04,
2021/5/8 22:00,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.6 ,2.5 ,1.5 ,18.0 ,18.0 ,6.70E-04,4.10E-04,1.05E-03,3.30E-04,
2021/5/8 23:00,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.7 ,2.4 ,1.5 ,18.0 ,18.0 ,1.02E-03,3.80E-04,1.19E-03,3.10E-04,
2021/5/9 0:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.4 ,1.5 ,18.0 ,17.9 ,1.04E-03,3.60E-04,1.04E-03,3.30E-04,
2021/5/9 1:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.5 ,1.5 ,18.0 ,18.0 ,9.40E-04,4.00E-04,1.02E-03,3.30E-04,
2021/5/9 2:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.4 ,1.5 ,18.0 ,18.0 ,1.08E-03,3.90E-04,1.01E-03,3.20E-04,
2021/5/9 3:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.5 ,1.5 ,18.0 ,17.9 ,9.10E-04,3.90E-04,1.03E-03,3.60E-04,
2021/5/9 4:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.5 ,1.5 ,18.0 ,18.0 ,6.60E-04,4.00E-04,1.05E-03,3.20E-04,
2021/5/9 5:00,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.7 ,2.5 ,1.4 ,18.0 ,18.0 ,7.00E-04,3.70E-04,1.04E-03,3.40E-04,
2021/5/9 6:00,18.7 ,18.4 ,18.3 ,18.1 ,18.3 ,18.7 ,2.5 ,1.4 ,18.0 ,18.0 ,8.10E-04,3.90E-04,7.40E-04,3.40E-04,
2021/5/9 7:00,18.7 ,18.5 ,18.3 ,18.1 ,18.2 ,18.7 ,2.5 ,1.5 ,18.0 ,18.0 ,6.90E-04,4.00E-04,9.40E-04,3.30E-04,
2021/5/9 8:00,18.7 ,18.5 ,18.3 ,18.2 ,18.3 ,18.7 ,2.5 ,1.5 ,18.0 ,18.0 ,8.90E-04,3.50E-04,1.06E-03,3.00E-04,
2021/5/9 9:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.7 ,2.5 ,1.5 ,18.0 ,18.0 ,9.10E-04,3.70E-04,1.12E-03,3.20E-04,
2021/5/9 10:00,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.7 ,2.5 ,1.5 ,18.1 ,18.1 ,1.14E-03,3.50E-04,9.30E-04,3.40E-04,
2021/5/9 11:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.1 ,18.0 ,1.18E-03,3.70E-04,1.26E-03,3.20E-04,
2021/5/9 12:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.1 ,18.1 ,6.20E-04,3.80E-04,8.90E-04,3.50E-04,
2021/5/9 13:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.1 ,18.1 ,9.00E-04,3.70E-04,8.60E-04,3.50E-04,
2021/5/9 14:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.8 ,2.5 ,1.4 ,18.1 ,18.1 ,1.04E-03,3.50E-04,9.30E-04,3.40E-04,
2021/5/9 15:00,18.8 ,18.5 ,18.3 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.2 ,18.2 ,7.00E-04,3.80E-04,9.50E-04,3.50E-04,
2021/5/9 16:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.2 ,18.1 ,6.50E-04,3.80E-04,1.03E-03,3.30E-04,
2021/5/9 17:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.3 ,18.1 ,9.40E-04,3.70E-04,1.17E-03,3.10E-04,
2021/5/9 18:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.2 ,18.2 ,1.09E-03,3.80E-04,1.01E-03,3.30E-04,
2021/5/9 19:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.3 ,18.1 ,1.04E-03,3.50E-04,1.29E-03,3.10E-04,
2021/5/9 20:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.2 ,18.2 ,8.40E-04,3.90E-04,8.80E-04,3.30E-04,
2021/5/9 21:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.3 ,18.3 ,9.20E-04,3.90E-04,1.36E-03,3.40E-04,
2021/5/9 22:00,18.8 ,18.5 ,18.4 ,18.2 ,18.3 ,18.8 ,2.5 ,1.5 ,18.2 ,18.3 ,1.08E-03,4.00E-04,1.13E-03,3.20E-04,
2021/5/9 23:00,18.8 ,18.5 ,18.4 ,18.2 ,18.4 ,18.8 ,2.5 ,1.4 ,18.3 ,18.2 ,1.06E-03,3.80E-04,1.09E-03,3.20E-04,
2021/5/10 0:00,18.8 ,18.6 ,18.4 ,18.2 ,18.4 ,18.8 ,2.5 ,1.5 ,18.3 ,18.2 ,1.01E-03,3.50E-04,1.09E-03,3.20E-04,
2021/5/10 1:00,18.8 ,18.6 ,18.4 ,18.2 ,18.4 ,18.9 ,2.4 ,1.5 ,18.3 ,18.3 ,6.80E-04,3.60E-04,1.20E-03,3.20E-04,
2021/5/10 2:00,18.8 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.5 ,18.2 ,18.2 ,7.90E-04,3.60E-04,9.90E-04,3.30E-04,
2021/5/10 3:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.3 ,18.2 ,9.10E-04,3.80E-04,1.16E-03,3.30E-04,
2021/5/10 4:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.2 ,18.1 ,1.15E-03,3.70E-04,8.40E-04,3.70E-04,
2021/5/10 5:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.2 ,18.2 ,9.90E-04,3.60E-04,1.13E-03,3.30E-04,
2021/5/10 6:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.5 ,18.2 ,18.2 ,1.01E-03,3.90E-04,8.80E-04,3.40E-04,
2021/5/10 7:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.2 ,18.2 ,1.02E-03,3.70E-04,1.05E-03,3.50E-04,
2021/5/10 8:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.2 ,18.2 ,9.10E-04,3.70E-04,1.05E-03,3.50E-04,
2021/5/10 9:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.3 ,18.2 ,-,-,1.09E-03,3.40E-04,
2021/5/10 10:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.3 ,18.3 ,-,-,9.30E-04,3.40E-04,
2021/5/10 11:00,18.9 ,18.6 ,18.4 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.3 ,18.3 ,9.30E-04,3.60E-04,1.03E-03,3.20E-04,
2021/5/10 12:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.3 ,18.3 ,1.01E-03,4.10E-04,1.13E-03,3.30E-04,
2021/5/10 13:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.5 ,1.5 ,18.4 ,18.3 ,1.16E-03,3.30E-04,1.15E-03,3.10E-04,
2021/5/10 14:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.5 ,1.4 ,18.4 ,18.3 ,1.26E-03,3.50E-04,1.05E-03,3.40E-04,
2021/5/10 15:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.4 ,18.4 ,9.30E-04,3.60E-04,1.32E-03,3.40E-04,
2021/5/10 16:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.5 ,1.5 ,18.5 ,18.5 ,6.80E-04,3.70E-04,9.90E-04,3.20E-04,
2021/5/10 17:00,18.9 ,18.6 ,18.5 ,18.3 ,18.4 ,18.9 ,2.4 ,1.5 ,18.5 ,18.5 ,9.20E-04,4.10E-04,9.10E-04,3.50E-04,
2021/5/10 18:00,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.9 ,2.4 ,1.5 ,18.6 ,18.5 ,9.00E-04,3.90E-04,1.29E-03,3.40E-04,
2021/5/10 19:00,18.9 ,18.7 ,18.5 ,18.4 ,18.5 ,18.9 ,2.4 ,1.5 ,18.5 ,18.5 ,7.50E-04,3.90E-04,9.00E-04,3.50E-04,
2021/5/10 20:00,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.9 ,2.4 ,1.5 ,18.6 ,18.5 ,9.00E-04,3.50E-04,1.27E-03,3.40E-04,
2021/5/10 21:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.5 ,1.5 ,18.5 ,18.5 ,8.60E-04,3.40E-04,1.16E-03,3.30E-04,
2021/5/10 22:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,8.90E-04,3.50E-04,1.11E-03,3.30E-04,
2021/5/10 23:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.6 ,18.4 ,9.90E-04,3.50E-04,1.10E-03,3.30E-04,
2021/5/11 0:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,1.20E-03,3.40E-04,9.40E-04,3.40E-04,
2021/5/11 1:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.6 ,18.5 ,7.40E-04,3.40E-04,1.03E-03,3.20E-04,
2021/5/11 2:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,1.03E-03,3.90E-04,1.14E-03,3.20E-04,
2021/5/11 3:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,8.90E-04,3.50E-04,1.07E-03,3.40E-04,
2021/5/11 4:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,9.00E-04,3.70E-04,1.34E-03,3.10E-04,
2021/5/11 5:00,19.0 ,18.7 ,18.5 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,8.30E-04,3.80E-04,1.07E-03,3.30E-04,
2021/5/11 6:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,1.05E-03,3.80E-04,1.20E-03,3.10E-04,
2021/5/11 7:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,1.09E-03,4.00E-04,8.90E-04,3.30E-04,
2021/5/11 8:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,1.03E-03,3.50E-04,9.90E-04,3.30E-04,
2021/5/11 9:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.5 ,18.5 ,9.10E-04,3.60E-04,9.90E-04,3.50E-04,
2021/5/11 10:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.4 ,18.5 ,18.5 ,1.11E-03,3.90E-04,1.12E-03,3.20E-04,
2021/5/11 11:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,2.4 ,1.5 ,18.6 ,18.6 ,1.04E-03,3.70E-04,1.06E-03,3.20E-04,
2021/5/11 12:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.6 ,18.5 ,8.80E-04,3.70E-04,9.70E-04,3.40E-04,
2021/5/11 13:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.6 ,18.5 ,8.70E-04,3.60E-04,9.60E-04,3.20E-04,
2021/5/11 14:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.6 ,18.6 ,8.60E-04,3.80E-04,1.09E-03,3.10E-04,
2021/5/11 15:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.7 ,18.6 ,1.05E-03,3.80E-04,1.30E-03,3.10E-04,
2021/5/11 16:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.7 ,18.6 ,1.06E-03,4.10E-04,1.04E-03,3.30E-04,
2021/5/11 17:00,19.0 ,18.7 ,18.6 ,18.4 ,18.5 ,19.0 ,1.5 ,1.5 ,18.7 ,18.6 ,9.50E-04,4.00E-04,1.24E-03,3.20E-04,
2021/5/11 18:00,19.0 ,18.7 ,18.6 ,18.4 ,18.6 ,19.0 ,1.5 ,1.5 ,18.7 ,18.7 ,9.80E-04,3.70E-04,1.20E-03,3.20E-04,
2021/5/11 19:00,19.0 ,18.7 ,18.6 ,18.4 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,8.70E-04,4.00E-04,1.25E-03,3.30E-04,
2021/5/11 20:00,19.0 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,1.02E-03,3.70E-04,1.06E-03,3.20E-04,
2021/5/11 21:00,19.0 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,1.07E-03,3.50E-04,1.10E-03,3.60E-04,
2021/5/11 22:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,7.50E-04,3.60E-04,1.10E-03,3.20E-04,
2021/5/11 23:00,19.0 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,1.08E-03,3.60E-04,8.80E-04,3.40E-04,
2021/5/12 0:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,1.24E-03,3.50E-04,8.20E-04,3.40E-04,
2021/5/12 1:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,1.16E-03,3.50E-04,1.06E-03,3.40E-04,
2021/5/12 2:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,7.00E-04,3.80E-04,1.16E-03,3.40E-04,
2021/5/12 3:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,8.70E-04,4.10E-04,1.23E-03,3.10E-04,
2021/5/12 4:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.5 ,9.70E-04,3.80E-04,1.01E-03,3.30E-04,
2021/5/12 5:00,19.1 ,18.8 ,18.6 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.5 ,8.90E-04,4.00E-04,1.05E-03,3.40E-04,
2021/5/12 6:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.5 ,8.30E-04,4.00E-04,7.60E-04,3.30E-04,
2021/5/12 7:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.5 ,9.90E-04,4.00E-04,1.14E-03,3.20E-04,
2021/5/12 8:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.5 ,9.60E-04,3.60E-04,8.60E-04,3.60E-04,
2021/5/12 9:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,1.16E-03,3.70E-04,1.10E-03,3.20E-04,
2021/5/12 10:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,9.40E-04,3.60E-04,1.02E-03,3.30E-04,
2021/5/12 11:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,1.07E-03,3.60E-04,9.30E-04,3.40E-04,
2021/5/12 12:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,8.10E-04,3.90E-04,1.20E-03,3.20E-04,
2021/5/12 13:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.6 ,18.6 ,9.00E-04,3.70E-04,1.22E-03,3.30E-04,
2021/5/12 14:00,19.1 ,18.8 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,8.80E-04,3.70E-04,1.03E-03,3.40E-04,
2021/5/12 15:00,19.1 ,18.9 ,18.7 ,18.5 ,18.6 ,19.1 ,1.5 ,1.5 ,18.7 ,18.6 ,6.90E-04,3.80E-04,9.10E-04,3.30E-04,
2021/5/12 16:00,19.1 ,18.8 ,18.7 ,18.6 ,18.7 ,19.1 ,1.5 ,1.5 ,18.7 ,18.7 ,7.60E-04,4.00E-04,1.21E-03,3.00E-04,
2021/5/12 17:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.8 ,18.8 ,1.05E-03,4.00E-04,1.09E-03,3.20E-04,
2021/5/12 18:00,19.1 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.7 ,7.40E-04,3.70E-04,1.01E-03,3.40E-04,
2021/5/12 19:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,1.21E-03,3.40E-04,8.60E-04,3.30E-04,
2021/5/12 20:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.8 ,18.7 ,8.90E-04,4.00E-04,1.13E-03,3.20E-04,
2021/5/12 21:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,9.60E-04,3.40E-04,1.05E-03,3.30E-04,
2021/5/12 22:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.7 ,1.19E-03,3.70E-04,1.27E-03,3.20E-04,
2021/5/12 23:00,19.2 ,18.9 ,18.7 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.8 ,18.6 ,9.60E-04,4.00E-04,1.05E-03,3.30E-04,
2021/5/13 0:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,9.30E-04,3.70E-04,9.80E-04,3.50E-04,
2021/5/13 1:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.6 ,18.6 ,9.00E-04,3.70E-04,1.15E-03,3.30E-04,
2021/5/13 2:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,9.20E-04,3.60E-04,1.16E-03,3.30E-04,
2021/5/13 3:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,1.00E-03,3.90E-04,1.18E-03,3.20E-04,
2021/5/13 4:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,1.00E-03,3.70E-04,9.60E-04,3.40E-04,
2021/5/13 5:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.6 ,18.6 ,8.60E-04,4.00E-04,7.90E-04,3.70E-04,
2021/5/13 6:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.6 ,18.6 ,8.00E-04,3.60E-04,1.10E-03,3.10E-04,
2021/5/13 7:00,19.2 ,18.9 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.6 ,18.6 ,8.90E-04,3.50E-04,1.19E-03,3.40E-04,
2021/5/13 8:00,19.2 ,19.0 ,18.8 ,18.6 ,18.7 ,19.2 ,1.5 ,1.5 ,18.6 ,18.6 ,1.27E-03,3.30E-04,1.25E-03,3.20E-04,
2021/5/13 9:00,19.2 ,19.0 ,18.8 ,18.6 ,18.8 ,19.3 ,1.5 ,1.5 ,18.6 ,18.6 ,1.22E-03,3.70E-04,1.10E-03,3.20E-04,
2021/5/13 10:00,19.3 ,19.0 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.6 ,18.6 ,1.01E-03,3.50E-04,1.40E-03,3.10E-04,
2021/5/13 11:00,19.2 ,18.9 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.7 ,18.6 ,1.09E-03,3.40E-04,9.30E-04,3.30E-04,
2021/5/13 12:00,19.1 ,18.9 ,18.8 ,18.7 ,18.7 ,19.2 ,1.5 ,1.5 ,18.7 ,18.6 ,1.20E-03,3.50E-04,9.30E-04,3.30E-04,
2021/5/13 13:00,19.2 ,18.9 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.7 ,18.7 ,1.07E-03,3.50E-04,9.80E-04,3.20E-04,
2021/5/13 14:00,19.3 ,19.0 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,8.30E-04,3.60E-04,9.50E-04,3.30E-04,
2021/5/13 15:00,19.3 ,19.0 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.7 ,1.02E-03,3.80E-04,1.08E-03,3.30E-04,
2021/5/13 16:00,19.3 ,19.0 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,8.30E-04,3.50E-04,1.16E-03,3.00E-04,
2021/5/13 17:00,19.4 ,19.1 ,18.8 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.7 ,8.80E-04,3.50E-04,1.12E-03,3.30E-04,
2021/5/13 18:00,19.4 ,19.0 ,18.9 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,1.06E-03,3.90E-04,1.04E-03,3.40E-04,
2021/5/13 19:00,19.4 ,19.1 ,18.9 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,8.10E-04,3.90E-04,1.11E-03,3.30E-04,
2021/5/13 20:00,19.4 ,19.1 ,18.9 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,9.40E-04,3.90E-04,1.28E-03,3.10E-04,
2021/5/13 21:00,19.4 ,19.1 ,18.9 ,18.7 ,18.8 ,19.3 ,1.5 ,1.5 ,18.8 ,18.8 ,1.04E-03,3.80E-04,1.25E-03,3.30E-04,
2021/5/13 22:00,19.4 ,19.1 ,18.9 ,18.7 ,18.9 ,19.4 ,1.5 ,1.5 ,18.8 ,18.8 ,9.60E-04,3.70E-04,1.15E-03,3.30E-04,
2021/5/13 23:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,1.06E-03,3.70E-04,8.10E-04,3.60E-04,
2021/5/14 0:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,9.10E-04,3.70E-04,1.12E-03,3.30E-04,
2021/5/14 1:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,9.20E-04,4.00E-04,1.08E-03,3.20E-04,
2021/5/14 2:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,9.20E-04,3.60E-04,9.90E-04,3.10E-04,
2021/5/14 3:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.8 ,18.8 ,9.90E-04,3.90E-04,1.13E-03,3.20E-04,
2021/5/14 4:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.8 ,18.8 ,8.90E-04,4.10E-04,9.70E-04,3.30E-04,
2021/5/14 5:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,9.60E-04,3.90E-04,1.10E-03,3.40E-04,
2021/5/14 6:00,19.4 ,19.1 ,18.9 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,8.80E-04,3.70E-04,1.05E-03,3.20E-04,
2021/5/14 7:00,19.4 ,19.1 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.9 ,8.90E-04,3.70E-04,8.30E-04,3.50E-04,
2021/5/14 8:00,19.4 ,19.1 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,18.9 ,18.8 ,9.60E-04,3.60E-04,1.15E-03,3.30E-04,
2021/5/14 9:00,19.5 ,19.2 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,19.0 ,18.9 ,9.40E-04,3.50E-04,8.10E-04,3.40E-04,
2021/5/14 10:00,19.5 ,19.2 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,19.0 ,18.9 ,9.40E-04,3.70E-04,1.13E-03,3.50E-04,
2021/5/14 11:00,19.4 ,19.2 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,19.0 ,18.9 ,9.40E-04,3.70E-04,1.22E-03,3.20E-04,
2021/5/14 12:00,19.4 ,19.1 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,19.0 ,19.0 ,8.20E-04,3.70E-04,1.16E-03,3.30E-04,
2021/5/14 13:00,19.2 ,19.0 ,19.0 ,18.8 ,18.9 ,19.4 ,1.5 ,1.5 ,19.1 ,19.1 ,9.00E-04,3.40E-04,1.16E-03,3.50E-04,
2021/5/14 14:00,19.5 ,19.2 ,19.0 ,18.8 ,18.9 ,19.5 ,1.5 ,1.5 ,19.1 ,19.0 ,9.20E-04,3.70E-04,8.80E-04,3.30E-04,
2021/5/14 15:00,19.5 ,19.2 ,19.0 ,18.8 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,1.16E-03,3.60E-04,1.13E-03,3.50E-04,
2021/5/14 16:00,19.5 ,19.2 ,19.0 ,18.8 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,8.20E-04,3.70E-04,1.02E-03,3.30E-04,
2021/5/14 17:00,19.5 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,1.25E-03,3.80E-04,8.80E-04,3.50E-04,
2021/5/14 18:00,19.5 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,1.11E-03,3.50E-04,9.80E-04,3.30E-04,
2021/5/14 19:00,19.5 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,8.30E-04,3.60E-04,7.90E-04,3.50E-04,
2021/5/14 20:00,19.5 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.0 ,7.70E-04,3.90E-04,1.11E-03,3.20E-04,
2021/5/14 21:00,19.6 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,1.21E-03,3.60E-04,1.14E-03,3.30E-04,
2021/5/14 22:00,19.6 ,19.2 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,8.30E-04,3.70E-04,8.80E-04,3.30E-04,
2021/5/14 23:00,19.6 ,19.3 ,19.0 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,8.90E-04,3.60E-04,1.00E-03,3.60E-04,
2021/5/15 0:00,19.6 ,19.3 ,19.1 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,9.20E-04,3.60E-04,1.21E-03,3.30E-04,
2021/5/15 1:00,19.6 ,19.3 ,19.1 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,1.17E-03,3.70E-04,1.10E-03,3.10E-04,
2021/5/15 2:00,19.6 ,19.3 ,19.1 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,9.60E-04,3.70E-04,1.07E-03,3.40E-04,
2021/5/15 3:00,19.6 ,19.3 ,19.1 ,18.9 ,19.0 ,19.5 ,1.5 ,1.5 ,19.1 ,19.1 ,9.40E-04,3.60E-04,9.60E-04,3.20E-04,
2021/5/15 4:00,19.6 ,19.3 ,19.1 ,18.9 ,19.1 ,19.6 ,1.5 ,1.5 ,19.2 ,19.0 ,8.50E-04,3.90E-04,1.11E-03,3.00E-04,
2021/5/15 5:00,19.6 ,19.3 ,19.1 ,18.9 ,19.0 ,19.6 ,1.5 ,1.5 ,19.1 ,19.1 ,8.50E-04,3.70E-04,9.90E-04,3.50E-04,
2021/5/15 6:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.1 ,19.1 ,1.02E-03,3.90E-04,1.13E-03,3.50E-04,
2021/5/15 7:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.1 ,19.0 ,8.70E-04,3.40E-04,1.16E-03,3.20E-04,
2021/5/15 8:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.2 ,19.1 ,8.30E-04,3.60E-04,8.60E-04,3.30E-04,
2021/5/15 9:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.2 ,19.1 ,7.20E-04,3.70E-04,1.13E-03,3.40E-04,
2021/5/15 10:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.1 ,19.1 ,9.80E-04,3.50E-04,1.29E-03,3.40E-04,
2021/5/15 11:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.1 ,1.11E-03,3.80E-04,1.12E-03,3.30E-04,
2021/5/15 12:00,19.6 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.2 ,9.30E-04,3.90E-04,1.36E-03,3.10E-04,
2021/5/15 13:00,19.7 ,19.3 ,19.1 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.3 ,9.30E-04,3.80E-04,8.70E-04,3.70E-04,
2021/5/15 14:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.3 ,7.20E-04,4.00E-04,9.60E-04,3.20E-04,
2021/5/15 15:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.3 ,8.80E-04,3.90E-04,9.20E-04,3.50E-04,
2021/5/15 16:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.3 ,1.02E-03,3.90E-04,1.13E-03,3.60E-04,
2021/5/15 17:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.6 ,1.5 ,1.5 ,19.3 ,19.3 ,9.10E-04,3.70E-04,1.18E-03,3.30E-04,
2021/5/15 18:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,9.80E-04,3.60E-04,1.21E-03,3.20E-04,
2021/5/15 19:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.7 ,1.5 ,1.5 ,19.3 ,19.3 ,1.03E-03,3.50E-04,1.15E-03,3.20E-04,
2021/5/15 20:00,19.7 ,19.4 ,19.2 ,19.0 ,19.1 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,9.30E-04,4.10E-04,1.19E-03,3.20E-04,
2021/5/15 21:00,19.7 ,19.4 ,19.2 ,19.0 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,8.20E-04,4.00E-04,9.90E-04,3.30E-04,
2021/5/15 22:00,19.7 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,8.40E-04,3.70E-04,1.10E-03,3.40E-04,
2021/5/15 23:00,19.7 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,1.04E-03,3.50E-04,1.10E-03,3.50E-04,
2021/5/16 0:00,19.7 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,1.06E-03,3.80E-04,1.11E-03,3.30E-04,
2021/5/16 1:00,19.7 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,8.70E-04,4.20E-04,9.80E-04,3.40E-04,
2021/5/16 2:00,19.7 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.3 ,19.4 ,8.30E-04,3.90E-04,1.10E-03,3.50E-04,
2021/5/16 3:00,19.8 ,19.4 ,19.2 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.3 ,19.4 ,1.05E-03,3.50E-04,1.18E-03,3.20E-04,
2021/5/16 4:00,19.7 ,19.4 ,19.3 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.3 ,19.3 ,9.20E-04,3.90E-04,1.22E-03,3.10E-04,
2021/5/16 5:00,19.8 ,19.4 ,19.3 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.3 ,19.3 ,8.00E-04,3.90E-04,1.08E-03,3.40E-04,
2021/5/16 6:00,19.8 ,19.5 ,19.3 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.4 ,19.3 ,6.10E-04,4.00E-04,9.10E-04,3.30E-04,
2021/5/16 7:00,19.8 ,19.5 ,19.3 ,19.1 ,19.2 ,19.7 ,1.5 ,1.5 ,19.3 ,19.3 ,9.50E-04,3.90E-04,1.13E-03,3.50E-04,
2021/5/16 8:00,19.8 ,19.5 ,19.3 ,19.1 ,19.2 ,19.8 ,1.5 ,1.5 ,19.4 ,19.3 ,5.70E-04,3.90E-04,1.16E-03,3.50E-04,
2021/5/16 9:00,19.8 ,19.5 ,19.3 ,19.1 ,19.2 ,19.8 ,1.5 ,1.5 ,19.4 ,19.3 ,1.05E-03,4.00E-04,9.60E-04,3.30E-04,
2021/5/16 10:00,19.8 ,19.5 ,19.3 ,19.1 ,19.2 ,19.8 ,1.5 ,1.5 ,19.5 ,19.4 ,8.30E-04,3.50E-04,9.90E-04,3.60E-04,
2021/5/16 11:00,19.8 ,19.5 ,19.3 ,19.1 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.4 ,5.60E-04,4.20E-04,8.20E-04,3.50E-04,
2021/5/16 12:00,19.8 ,19.5 ,19.3 ,19.1 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.70E-04,4.10E-04,8.90E-04,3.30E-04,
2021/5/16 13:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.60E-04,3.80E-04,1.20E-03,3.40E-04,
2021/5/16 14:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,1.00E-03,3.80E-04,9.10E-04,3.50E-04,
2021/5/16 15:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,7.60E-04,4.10E-04,1.15E-03,3.20E-04,
2021/5/16 16:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.10E-04,3.80E-04,9.60E-04,3.20E-04,
2021/5/16 17:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,1.27E-03,3.70E-04,1.04E-03,3.40E-04,
2021/5/16 18:00,19.8 ,19.5 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,1.00E-03,3.70E-04,1.05E-03,3.30E-04,
2021/5/16 19:00,19.9 ,19.6 ,19.3 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.90E-04,4.10E-04,9.50E-04,3.70E-04,
2021/5/16 20:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.60E-04,3.60E-04,1.04E-03,3.50E-04,
2021/5/16 21:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,8.10E-04,4.00E-04,1.16E-03,3.40E-04,
2021/5/16 22:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.8 ,1.5 ,1.5 ,19.5 ,19.5 ,1.13E-03,3.80E-04,1.02E-03,3.30E-04,
2021/5/16 23:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,1.01E-03,3.60E-04,1.08E-03,3.30E-04,
2021/5/17 0:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,1.01E-03,3.50E-04,1.02E-03,3.30E-04,
2021/5/17 1:00,19.9 ,19.6 ,19.4 ,19.2 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.90E-04,3.70E-04,1.03E-03,3.30E-04,
2021/5/17 2:00,19.9 ,19.6 ,19.4 ,19.2 ,19.3 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,1.20E-03,4.00E-04,1.11E-03,3.20E-04,
2021/5/17 3:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.10E-04,3.70E-04,9.50E-04,3.50E-04,
2021/5/17 4:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.90E-04,3.90E-04,1.24E-03,3.20E-04,
2021/5/17 5:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.20E-04,3.70E-04,1.04E-03,3.50E-04,
2021/5/17 6:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,6.90E-04,3.80E-04,1.20E-03,3.30E-04,
2021/5/17 7:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,1.23E-03,3.60E-04,1.19E-03,3.40E-04,
2021/5/17 8:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.30E-04,4.00E-04,1.03E-03,3.30E-04,
2021/5/17 9:00,20.0 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,8.30E-04,3.90E-04,1.05E-03,3.20E-04,
2021/5/17 10:00,20.0 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.5 ,1.06E-03,3.50E-04,9.70E-04,3.40E-04,
2021/5/17 11:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.5 ,19.6 ,1.01E-03,3.90E-04,8.10E-04,3.60E-04,
2021/5/17 12:00,19.9 ,19.6 ,19.5 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.6 ,19.6 ,8.70E-04,3.90E-04,1.07E-03,3.30E-04,
2021/5/17 13:00,19.9 ,19.6 ,19.4 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.6 ,19.5 ,8.50E-04,4.00E-04,9.20E-04,3.40E-04,
2021/5/17 14:00,20.0 ,19.6 ,19.5 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.6 ,19.5 ,9.40E-04,3.70E-04,9.10E-04,3.60E-04,
2021/5/17 15:00,20.0 ,19.7 ,19.5 ,19.3 ,19.4 ,19.9 ,1.5 ,1.5 ,19.6 ,19.5 ,9.50E-04,3.60E-04,9.50E-04,3.60E-04,
2021/5/17 16:00,20.0 ,19.7 ,19.5 ,19.3 ,19.4 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,9.20E-04,4.00E-04,9.60E-04,3.60E-04,
2021/5/17 17:00,20.0 ,19.7 ,19.5 ,19.3 ,19.4 ,20.0 ,1.5 ,1.5 ,19.6 ,19.5 ,9.90E-04,3.60E-04,1.14E-03,3.20E-04,
2021/5/17 18:00,20.0 ,19.7 ,19.5 ,19.3 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,8.90E-04,3.70E-04,1.08E-03,3.50E-04,
2021/5/17 19:00,20.0 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,9.60E-04,3.60E-04,1.00E-03,3.60E-04,
2021/5/17 20:00,20.0 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,9.20E-04,3.60E-04,1.08E-03,3.30E-04,
2021/5/17 21:00,20.0 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,7.80E-04,3.70E-04,1.08E-03,3.20E-04,
2021/5/17 22:00,20.1 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,1.01E-03,3.60E-04,1.14E-03,3.40E-04,
2021/5/17 23:00,20.1 ,19.7 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,1.04E-03,3.80E-04,8.60E-04,3.60E-04,
2021/5/18 0:00,20.1 ,19.8 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,9.70E-04,3.70E-04,1.13E-03,3.60E-04,
2021/5/18 1:00,20.1 ,19.8 ,19.5 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,1.28E-03,3.80E-04,1.05E-03,3.40E-04,
2021/5/18 2:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.0 ,1.5 ,1.5 ,19.6 ,19.6 ,1.08E-03,3.70E-04,1.16E-03,3.30E-04,
2021/5/18 3:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,1.03E-03,3.60E-04,1.31E-03,3.10E-04,
2021/5/18 4:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,1.00E-03,3.60E-04,1.12E-03,3.40E-04,
2021/5/18 5:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,8.90E-04,3.70E-04,9.80E-04,3.60E-04,
2021/5/18 6:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,8.90E-04,3.60E-04,9.10E-04,3.50E-04,
2021/5/18 7:00,20.1 ,19.8 ,19.6 ,19.4 ,19.5 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,8.70E-04,4.00E-04,1.14E-03,3.50E-04,
2021/5/18 8:00,20.1 ,19.8 ,19.6 ,19.4 ,19.6 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,9.20E-04,3.70E-04,1.34E-03,3.30E-04,
2021/5/18 9:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.5 ,19.6 ,19.6 ,9.20E-04,4.00E-04,1.04E-03,3.50E-04,
2021/5/18 10:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.5 ,19.6 ,19.7 ,6.40E-04,4.30E-04,8.00E-04,3.60E-04,
2021/5/18 11:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.5 ,19.7 ,19.7 ,1.16E-03,3.90E-04,1.13E-03,3.40E-04,
2021/5/18 12:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.5 ,19.7 ,19.6 ,9.00E-04,3.90E-04,1.02E-03,3.30E-04,
2021/5/18 13:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.5 ,19.8 ,19.6 ,1.07E-03,3.80E-04,8.30E-04,3.50E-04,
2021/5/18 14:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,1.5 ,1.1 ,19.7 ,19.7 ,9.70E-04,3.70E-04,1.14E-03,3.20E-04,
2021/5/18 15:00,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,8.50E-04,3.90E-04,1.10E-03,3.40E-04,
2021/5/18 16:00,20.2 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,9.20E-04,4.10E-04,1.18E-03,3.30E-04,
2021/5/18 17:00,20.2 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,1.07E-03,3.90E-04,8.30E-04,3.60E-04,
2021/5/18 18:00,20.2 ,19.8 ,19.6 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,7.30E-04,3.70E-04,9.20E-04,3.30E-04,
2021/5/18 19:00,20.2 ,19.9 ,19.6 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,7.40E-04,4.20E-04,1.23E-03,3.50E-04,
2021/5/18 20:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,8.10E-04,4.20E-04,1.20E-03,3.30E-04,
2021/5/18 21:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,9.20E-04,4.10E-04,8.30E-04,3.70E-04,
2021/5/18 22:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.1 ,3.0 ,0.0 ,19.8 ,-,8.60E-04,4.10E-04,1.03E-03,3.50E-04,
2021/5/18 23:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.08E-03,3.80E-04,1.20E-03,3.20E-04,
2021/5/19 0:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.19E-03,3.40E-04,1.25E-03,3.10E-04,
2021/5/19 1:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.01E-03,3.70E-04,1.09E-03,3.40E-04,
2021/5/19 2:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,9.10E-04,3.90E-04,9.40E-04,3.50E-04,
2021/5/19 3:00,20.2 ,19.9 ,19.7 ,19.5 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,7.80E-04,4.00E-04,1.31E-03,3.20E-04,
2021/5/19 4:00,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,20.2 ,3.0 ,0.0 ,19.8 ,-,8.30E-04,4.00E-04,1.10E-03,3.50E-04,
2021/5/19 5:00,20.2 ,19.9 ,19.7 ,19.5 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,7.90E-04,3.70E-04,1.19E-03,3.60E-04,
2021/5/19 6:00,20.2 ,19.9 ,19.7 ,19.5 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.09E-03,3.60E-04,1.24E-03,3.50E-04,
2021/5/19 7:00,20.2 ,19.9 ,19.7 ,19.5 ,19.7 ,20.2 ,3.0 ,0.0 ,19.7 ,-,8.70E-04,4.00E-04,9.80E-04,3.70E-04,
2021/5/19 8:00,20.2 ,19.9 ,19.7 ,19.5 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,9.50E-04,4.00E-04,1.06E-03,3.60E-04,
2021/5/19 9:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.7 ,-,8.80E-04,3.90E-04,9.50E-04,3.60E-04,
2021/5/19 10:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.13E-03,3.90E-04,1.10E-03,3.40E-04,
2021/5/19 11:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.16E-03,3.60E-04,9.70E-04,3.30E-04,
2021/5/19 12:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.15E-03,3.60E-04,1.19E-03,3.40E-04,
2021/5/19 13:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.05E-03,3.90E-04,1.21E-03,2.90E-04,
2021/5/19 14:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.16E-03,3.80E-04,1.05E-03,3.30E-04,
2021/5/19 15:00,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.19E-03,3.70E-04,8.90E-04,3.60E-04,
2021/5/19 16:00,20.3 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.00E-03,3.50E-04,8.70E-04,3.40E-04,
2021/5/19 17:00,20.3 ,19.9 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.02E-03,4.00E-04,1.32E-03,3.60E-04,
2021/5/19 18:00,20.3 ,20.0 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.8 ,-,1.07E-03,3.70E-04,1.01E-03,3.30E-04,
2021/5/19 19:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.7 ,-,1.07E-03,3.90E-04,1.04E-03,3.30E-04,
2021/5/19 20:00,20.3 ,20.0 ,19.7 ,19.6 ,19.7 ,20.2 ,3.0 ,0.0 ,19.7 ,-,8.90E-04,4.10E-04,1.20E-03,3.40E-04,
2021/5/19 21:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.7 ,-,1.19E-03,3.60E-04,1.33E-03,3.40E-04,
2021/5/19 22:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.8 ,-,9.60E-04,3.30E-04,1.35E-03,3.50E-04,
2021/5/19 23:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.07E-03,3.90E-04,1.27E-03,3.20E-04,
2021/5/20 0:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.8 ,-,9.00E-04,4.10E-04,1.12E-03,3.50E-04,
2021/5/20 1:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.7 ,-,9.00E-04,3.90E-04,1.07E-03,3.20E-04,
2021/5/20 2:00,20.3 ,20.0 ,19.8 ,19.6 ,19.7 ,20.3 ,3.0 ,0.0 ,19.8 ,-,9.60E-04,4.10E-04,1.13E-03,3.60E-04,
2021/5/20 3:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.00E-03,3.90E-04,8.10E-04,3.60E-04,
2021/5/20 4:00,20.3 ,20.0 ,19.8 ,19.6 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.08E-03,3.80E-04,1.03E-03,3.60E-04,
2021/5/20 5:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.7 ,-,9.30E-04,3.70E-04,1.06E-03,3.40E-04,
2021/5/20 6:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.7 ,-,9.50E-04,3.60E-04,1.08E-03,3.30E-04,
2021/5/20 7:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.21E-03,3.50E-04,1.00E-03,3.80E-04,
2021/5/20 8:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,8.10E-04,4.10E-04,1.08E-03,3.30E-04,
2021/5/20 9:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,9.30E-04,3.70E-04,1.39E-03,3.30E-04,
2021/5/20 10:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,8.20E-04,3.90E-04,1.22E-03,3.20E-04,
2021/5/20 11:00,20.2 ,19.9 ,19.8 ,19.7 ,19.7 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.04E-03,3.70E-04,1.09E-03,3.60E-04,
2021/5/20 12:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,9.10E-04,3.80E-04,1.09E-03,3.60E-04,
2021/5/20 13:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.9 ,-,1.03E-03,3.70E-04,1.16E-03,3.20E-04,
2021/5/20 14:00,20.3 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.04E-03,4.00E-04,1.21E-03,3.20E-04,
2021/5/20 15:00,20.4 ,20.0 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.21E-03,3.60E-04,1.14E-03,3.40E-04,
2021/5/20 16:00,20.4 ,20.1 ,19.8 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,8.90E-04,3.80E-04,1.11E-03,3.50E-04,
2021/5/20 17:00,20.4 ,20.1 ,19.9 ,19.7 ,19.8 ,20.3 ,3.0 ,0.0 ,19.8 ,-,1.18E-03,3.50E-04,9.60E-04,3.40E-04,
2021/5/20 18:00,20.4 ,20.1 ,19.9 ,19.7 ,19.8 ,20.4 ,3.0 ,0.0 ,19.8 ,-,9.20E-04,3.70E-04,1.05E-03,3.50E-04,
2021/5/20 19:00,20.4 ,20.1 ,19.9 ,19.7 ,19.8 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.00E-03,3.60E-04,7.60E-04,3.80E-04,
2021/5/20 20:00,20.4 ,20.1 ,19.9 ,19.7 ,19.8 ,20.4 ,3.0 ,0.0 ,19.8 ,-,1.03E-03,3.60E-04,1.27E-03,3.50E-04,
2021/5/20 21:00,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,7.80E-04,3.60E-04,1.04E-03,3.60E-04,
2021/5/20 22:00,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,8.60E-04,4.10E-04,1.27E-03,3.40E-04,
2021/5/20 23:00,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,1.10E-03,3.60E-04,1.02E-03,3.20E-04,
2021/5/21 0:00,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,1.04E-03,3.90E-04,1.18E-03,3.50E-04,
2021/5/21 1:00,20.4 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,9.50E-04,3.80E-04,9.50E-04,3.60E-04,
2021/5/21 2:00,20.4 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,9.50E-04,4.10E-04,9.90E-04,3.40E-04,
2021/5/21 3:00,20.4 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.04E-03,4.10E-04,1.00E-03,3.50E-04,
2021/5/21 4:00,20.5 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.04E-03,3.70E-04,1.33E-03,3.50E-04,
2021/5/21 5:00,20.4 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.08E-03,4.00E-04,1.07E-03,3.30E-04,
2021/5/21 6:00,20.5 ,20.1 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.04E-03,3.50E-04,8.50E-04,3.40E-04,
2021/5/21 7:00,20.5 ,20.2 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,8.90E-04,3.60E-04,1.13E-03,3.30E-04,
2021/5/21 8:00,20.5 ,20.2 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.00E-03,3.50E-04,1.14E-03,3.60E-04,
2021/5/21 9:00,20.5 ,20.2 ,19.9 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,1.01E-03,4.10E-04,1.06E-03,3.40E-04,
2021/5/21 10:00,20.5 ,20.2 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.12E-03,3.60E-04,1.32E-03,3.40E-04,
2021/5/21 11:00,20.4 ,20.1 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.9 ,-,1.12E-03,3.70E-04,9.90E-04,3.60E-04,
2021/5/21 12:00,20.4 ,20.1 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,1.07E-03,3.40E-04,1.26E-03,3.40E-04,
2021/5/21 13:00,20.4 ,20.1 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,8.80E-04,3.70E-04,1.13E-03,3.60E-04,
2021/5/21 14:00,20.5 ,20.1 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,9.40E-04,3.70E-04,1.05E-03,3.50E-04,
2021/5/21 15:00,20.5 ,20.2 ,20.0 ,19.8 ,19.9 ,20.4 ,3.0 ,0.0 ,19.8 ,-,8.70E-04,3.80E-04,1.16E-03,3.50E-04,
2021/5/21 16:00,20.5 ,20.2 ,20.0 ,19.8 ,19.9 ,20.5 ,3.0 ,0.0 ,19.8 ,-,1.06E-03,3.60E-04,1.05E-03,3.60E-04,
2021/5/21 17:00,20.5 ,20.2 ,20.0 ,19.8 ,19.9 ,20.5 ,3.0 ,0.0 ,19.8 ,-,9.80E-04,3.80E-04,1.20E-03,3.30E-04,
2021/5/21 18:00,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,6.70E-04,4.00E-04,1.06E-03,3.50E-04,
2021/5/21 19:00,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,20.5 ,3.0 ,0.0 ,19.8 ,-,1.00E-03,3.80E-04,1.23E-03,3.30E-04,
2021/5/21 20:00,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,8.30E-04,4.10E-04,9.90E-04,3.60E-04,
2021/5/21 21:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.8 ,-,9.10E-04,4.20E-04,1.46E-03,3.10E-04,
2021/5/21 22:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.16E-03,3.90E-04,1.15E-03,3.40E-04,
2021/5/21 23:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.8 ,-,9.50E-04,3.50E-04,1.27E-03,3.30E-04,
2021/5/22 0:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.7 ,-,9.80E-04,3.50E-04,1.11E-03,3.10E-04,
2021/5/22 1:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.8 ,-,9.60E-04,3.80E-04,1.17E-03,3.40E-04,
2021/5/22 2:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,8.10E-04,4.00E-04,1.27E-03,3.50E-04,
2021/5/22 3:00,20.5 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.06E-03,3.50E-04,9.90E-04,3.50E-04,
2021/5/22 4:00,20.6 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,8.50E-04,3.60E-04,9.30E-04,3.50E-04,
2021/5/22 5:00,20.6 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.7 ,-,9.40E-04,3.90E-04,1.01E-03,3.30E-04,
2021/5/22 6:00,20.6 ,20.2 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,9.70E-04,4.10E-04,1.12E-03,3.20E-04,
2021/5/22 7:00,20.6 ,20.3 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.16E-03,3.90E-04,1.06E-03,3.70E-04,
2021/5/22 8:00,20.6 ,20.3 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.25E-03,3.80E-04,1.06E-03,3.60E-04,
2021/5/22 9:00,20.6 ,20.3 ,20.0 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,9.60E-04,3.70E-04,1.20E-03,3.40E-04,
2021/5/22 10:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.02E-03,4.10E-04,1.20E-03,3.40E-04,
2021/5/22 11:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.7 ,-,8.80E-04,3.70E-04,1.24E-03,3.30E-04,
2021/5/22 12:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,2.9 ,0.0 ,19.6 ,-,1.11E-03,4.00E-04,1.07E-03,3.50E-04,
2021/5/22 13:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.6 ,-,1.19E-03,3.70E-04,1.12E-03,3.30E-04,
2021/5/22 14:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.31E-03,3.40E-04,1.04E-03,3.60E-04,
2021/5/22 15:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.7 ,-,1.10E-03,3.70E-04,1.18E-03,3.30E-04,
2021/5/22 16:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.5 ,3.0 ,0.0 ,19.6 ,-,7.90E-04,3.80E-04,1.09E-03,3.20E-04,
2021/5/22 17:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.6 ,3.0 ,0.0 ,19.7 ,-,9.70E-04,3.60E-04,1.20E-03,3.40E-04,
2021/5/22 18:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.6 ,3.0 ,0.0 ,19.7 ,-,9.10E-04,3.70E-04,1.14E-03,3.20E-04,
2021/5/22 19:00,20.6 ,20.3 ,20.1 ,19.9 ,20.0 ,20.6 ,3.0 ,0.0 ,19.7 ,-,1.11E-03,4.00E-04,1.28E-03,3.20E-04,
2021/5/22 20:00,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.20E-03,3.90E-04,1.45E-03,3.00E-04,
2021/5/22 21:00,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,9.20E-04,3.80E-04,1.13E-03,3.30E-04,
2021/5/22 22:00,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.04E-03,3.60E-04,1.11E-03,3.30E-04,
2021/5/22 23:00,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,8.50E-04,3.90E-04,1.13E-03,3.40E-04,
2021/5/23 0:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,9.70E-04,4.10E-04,1.22E-03,3.30E-04,
2021/5/23 1:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.23E-03,3.60E-04,1.10E-03,3.30E-04,
2021/5/23 2:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.10E-03,3.70E-04,1.01E-03,3.40E-04,
2021/5/23 3:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.22E-03,3.80E-04,1.12E-03,3.40E-04,
2021/5/23 4:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,1.01E-03,3.70E-04,9.40E-04,3.40E-04,
2021/5/23 5:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,8.70E-04,3.70E-04,9.10E-04,3.30E-04,
2021/5/23 6:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.17E-03,3.50E-04,1.11E-03,3.60E-04,
2021/5/23 7:00,20.6 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,1.10E-03,3.70E-04,1.12E-03,3.20E-04,
2021/5/23 8:00,20.7 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,1.02E-03,3.80E-04,1.37E-03,3.10E-04,
2021/5/23 9:00,20.7 ,20.4 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,1.05E-03,3.70E-04,1.13E-03,3.30E-04,
2021/5/23 10:00,20.7 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,1.22E-03,3.50E-04,9.80E-04,3.60E-04,
2021/5/23 11:00,20.7 ,20.4 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.15E-03,4.10E-04,1.15E-03,3.40E-04,
2021/5/23 12:00,20.7 ,20.3 ,20.1 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.5 ,-,8.80E-04,4.10E-04,1.05E-03,3.50E-04,
2021/5/23 13:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,9.70E-04,3.70E-04,1.06E-03,3.40E-04,
2021/5/23 14:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.09E-03,3.80E-04,1.32E-03,3.30E-04,
2021/5/23 15:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.16E-03,4.00E-04,1.12E-03,3.40E-04,
2021/5/23 16:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.19E-03,3.90E-04,1.03E-03,3.60E-04,
2021/5/23 17:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,1.13E-03,4.00E-04,1.16E-03,3.20E-04,
2021/5/23 18:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.6 ,3.0 ,0.0 ,19.6 ,-,8.60E-04,3.50E-04,1.24E-03,3.40E-04,
2021/5/23 19:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.15E-03,3.50E-04,1.15E-03,3.50E-04,
2021/5/23 20:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.7 ,3.0 ,0.0 ,19.6 ,-,9.90E-04,3.60E-04,1.13E-03,3.50E-04,
2021/5/23 21:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.7 ,3.0 ,0.0 ,19.6 ,-,8.70E-04,3.70E-04,8.60E-04,3.70E-04,
2021/5/23 22:00,20.7 ,20.4 ,20.2 ,20.0 ,20.1 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.37E-03,3.80E-04,9.50E-04,3.60E-04,
2021/5/23 23:00,20.7 ,20.4 ,20.2 ,20.0 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,9.50E-04,3.80E-04,1.06E-03,3.30E-04,
2021/5/24 0:00,20.7 ,20.4 ,20.2 ,20.0 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.00E-03,3.60E-04,1.04E-03,3.40E-04,
2021/5/24 1:00,20.7 ,20.4 ,20.2 ,20.0 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,1.01E-03,4.00E-04,1.08E-03,3.60E-04,
2021/5/24 2:00,20.7 ,20.4 ,20.2 ,20.0 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,9.40E-04,3.70E-04,8.40E-04,3.40E-04,
2021/5/24 3:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,9.30E-04,4.10E-04,1.13E-03,3.40E-04,
2021/5/24 4:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,8.50E-04,4.10E-04,1.23E-03,3.30E-04,
2021/5/24 5:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,1.09E-03,3.50E-04,1.09E-03,3.60E-04,
2021/5/24 6:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.03E-03,3.70E-04,1.28E-03,3.20E-04,
2021/5/24 7:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,7.20E-04,3.70E-04,1.14E-03,3.40E-04,
2021/5/24 8:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.5 ,-,8.70E-04,3.70E-04,1.13E-03,3.40E-04,
2021/5/24 9:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,8.80E-04,3.50E-04,1.11E-03,3.30E-04,
2021/5/24 10:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,8.10E-04,4.10E-04,1.22E-03,3.20E-04,
2021/5/24 11:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,8.40E-04,3.70E-04,1.26E-03,3.00E-04,
2021/5/24 12:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,8.20E-04,4.00E-04,1.02E-03,3.50E-04,
2021/5/24 13:00,20.7 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.06E-03,3.60E-04,1.15E-03,3.60E-04,
2021/5/24 14:00,20.8 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.6 ,-,1.32E-03,3.60E-04,1.05E-03,3.60E-04,
2021/5/24 15:00,20.8 ,20.4 ,20.2 ,20.1 ,20.2 ,20.7 ,3.1 ,0.0 ,19.6 ,-,7.90E-04,3.80E-04,1.02E-03,3.60E-04,
2021/5/24 16:00,20.8 ,20.4 ,20.3 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.7 ,-,1.20E-03,3.80E-04,1.22E-03,3.30E-04,
2021/5/24 17:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.7 ,-,8.90E-04,4.00E-04,1.10E-03,3.50E-04,
2021/5/24 18:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.7 ,-,1.29E-03,3.80E-04,1.02E-03,3.50E-04,
2021/5/24 19:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.7 ,3.0 ,0.0 ,19.7 ,-,1.10E-03,3.80E-04,9.10E-04,3.60E-04,
2021/5/24 20:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.8 ,3.1 ,0.0 ,19.7 ,-,1.09E-03,3.50E-04,1.10E-03,3.20E-04,
2021/5/24 21:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.8 ,3.0 ,0.0 ,19.7 ,-,9.40E-04,3.70E-04,7.60E-04,3.30E-04,
2021/5/24 22:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.8 ,3.0 ,0.0 ,19.7 ,-,1.38E-03,3.70E-04,1.08E-03,3.60E-04,
2021/5/24 23:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.8 ,3.1 ,0.0 ,19.7 ,-,1.04E-03,3.50E-04,1.09E-03,3.20E-04,
2021/5/25 0:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.7 ,-,1.08E-03,3.60E-04,1.04E-03,3.30E-04,
2021/5/25 1:00,20.8 ,20.5 ,20.3 ,20.1 ,20.3 ,20.8 ,3.1 ,0.0 ,19.6 ,-,9.20E-04,3.90E-04,1.01E-03,3.50E-04,
2021/5/25 2:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.7 ,-,7.70E-04,4.10E-04,1.20E-03,3.50E-04,
2021/5/25 3:00,20.8 ,20.5 ,20.3 ,20.1 ,20.2 ,20.8 ,3.1 ,0.0 ,19.7 ,-,1.02E-03,3.70E-04,1.05E-03,3.30E-04,
2021/5/25 4:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.7 ,-,1.02E-03,3.60E-04,1.20E-03,3.60E-04,
2021/5/25 5:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.7 ,-,1.16E-03,4.10E-04,1.02E-03,3.30E-04,
2021/5/25 6:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.7 ,-,1.07E-03,3.60E-04,9.50E-04,3.60E-04,
2021/5/25 7:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.7 ,-,7.20E-04,3.80E-04,1.12E-03,3.30E-04,
2021/5/25 8:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.7 ,-,1.11E-03,3.50E-04,1.49E-03,3.30E-04,
2021/5/25 9:00,20.9 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.7 ,-,8.40E-04,3.90E-04,1.10E-03,3.30E-04,
2021/5/25 10:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.8 ,-,1.00E-03,3.60E-04,1.14E-03,3.10E-04,
2021/5/25 11:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.8 ,-,1.02E-03,3.90E-04,1.08E-03,3.30E-04,
2021/5/25 12:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.8 ,-,7.40E-04,4.20E-04,1.19E-03,3.20E-04,
2021/5/25 13:00,20.8 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.8 ,-,7.80E-04,4.10E-04,1.00E-03,3.50E-04,
2021/5/25 14:00,20.9 ,20.5 ,20.3 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.8 ,-,8.40E-04,3.80E-04,1.10E-03,3.40E-04,
2021/5/25 15:00,20.9 ,20.6 ,20.3 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.9 ,-,1.03E-03,3.70E-04,1.16E-03,3.00E-04,
2021/5/25 16:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.8 ,3.1 ,0.0 ,19.9 ,-,1.00E-03,3.90E-04,8.90E-04,3.70E-04,
2021/5/25 17:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.9 ,-,8.70E-04,3.90E-04,1.08E-03,3.30E-04,
2021/5/25 18:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.8 ,3.0 ,0.0 ,19.9 ,-,1.01E-03,4.00E-04,1.27E-03,3.40E-04,
2021/5/25 19:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.9 ,3.1 ,0.0 ,19.9 ,-,9.50E-04,4.00E-04,1.10E-03,3.60E-04,
2021/5/25 20:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.9 ,3.0 ,0.0 ,19.8 ,-,8.50E-04,3.90E-04,9.60E-04,3.70E-04,
2021/5/25 21:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.9 ,3.1 ,0.0 ,19.9 ,-,1.01E-03,3.80E-04,1.02E-03,3.30E-04,
2021/5/25 22:00,20.9 ,20.6 ,20.4 ,20.2 ,20.3 ,20.9 ,3.0 ,0.0 ,19.9 ,-,1.04E-03,3.60E-04,1.08E-03,3.60E-04,
2021/5/25 23:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.9 ,-,1.06E-03,3.50E-04,1.18E-03,3.40E-04,
2021/5/26 0:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.9 ,-,8.80E-04,4.10E-04,1.10E-03,3.60E-04,
2021/5/26 1:00,20.9 ,20.6 ,20.4 ,20.2 ,20.4 ,20.9 ,3.1 ,0.0 ,19.9 ,-,1.14E-03,3.70E-04,1.22E-03,3.30E-04,
2021/5/26 2:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,1.04E-03,3.40E-04,1.08E-03,3.50E-04,
2021/5/26 3:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.0 ,0.0 ,19.8 ,-,1.13E-03,3.90E-04,9.30E-04,3.40E-04,
2021/5/26 4:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,9.10E-04,3.70E-04,9.10E-04,3.30E-04,
2021/5/26 5:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,1.06E-03,3.90E-04,9.10E-04,3.60E-04,
2021/5/26 6:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,8.20E-04,4.10E-04,1.06E-03,3.40E-04,
2021/5/26 7:00,21.0 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,1.20E-03,3.40E-04,1.27E-03,3.20E-04,
2021/5/26 8:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,8.90E-04,3.60E-04,1.10E-03,3.20E-04,
2021/5/26 9:00,21.0 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,9.20E-04,3.70E-04,1.13E-03,3.50E-04,
2021/5/26 10:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,9.90E-04,3.80E-04,9.50E-04,3.40E-04,
2021/5/26 11:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.8 ,-,1.01E-03,4.10E-04,1.10E-03,3.50E-04,
2021/5/26 12:00,20.9 ,20.6 ,20.4 ,20.3 ,20.4 ,20.9 ,3.1 ,0.0 ,19.9 ,-,1.28E-03,3.50E-04,1.01E-03,3.30E-04,
